Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.58,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.7,8.11
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,29.73,21.15
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,42.3,33.17
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,55.91,46.05
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,69.36,58.62
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,82.65,70.88
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,96.3,79.44
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,123.87,101.73
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,158.56,129.53
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,172.76,141.85
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,186.05,153.46
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,212.28,175.02
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,240.71,198.58
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,274.86,226.61
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,314.78,259.73
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,346.5,285.89
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,381.87,315.07
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,364.55,301.47
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,343.81,284.58
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,295.63,245.01
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,246.42,203.9
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,295.06,245.28
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,351.63,292.64
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,247.61,206.22
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,142.63,117.07
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,132.33,108.64
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,121.96,99.99
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,86.48,69.69
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,52.07,39.99
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,47.4,36.03
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,42.73,32.02
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,37.61,27.58
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,32.48,23.09
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,26.9,18.18
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,21.32,13.21
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,15.75,8.14
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,10.18,3.06
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,6.01,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.48,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.92,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.39,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.85,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.78,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.7,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.63,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,5.56,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,88.58,69.96
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,163.95,130.93
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,186.02,148.89
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,208.49,167.59
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,200.81,163.08
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,187.09,153.07
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,179.98,147.27
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,171.86,140.52
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,179.27,146.31
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,186.81,152.14
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,122.07,98.45
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,55.85,42.53
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,70.33,54.9
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,84.82,67.08
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,146.31,118.85
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,209.57,170.9
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,214.58,174.65
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,219.8,178.9
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,213.04,173.87
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,206.22,168.84
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,189.06,154.88
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,171.77,140.78
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,157.3,129.2
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,142.84,117.48
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,125.65,103.11
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,108.54,88.63
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,90.31,73.18
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,71.91,57.24
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,53.74,41.1
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,35.01,24.26
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,19.97,9.24
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,14.3,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,25.76,15.36
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,41.68,31.68
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,57.15,46.36
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,72.16,60.38
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,86.75,73.73
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,99.63,85.27
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,119.36,94.89
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,145.18,113.05
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,173.34,134.33
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,201.06,156.48
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,230.37,180.4
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,239.29,189.98
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,245.09,196.27
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,280.54,224.04
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,322.23,256.94
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,353.15,281.53
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,386.46,307.98
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,424.99,339.26
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,469.44,375.15
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,549.94,440.11
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,631.52,505.4
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,647.66,518.69
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,660.63,529.82
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,669.03,536.64
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,674.17,540.93
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,672.42,540.74
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,670.98,540.62
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,660.13,533.45
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,646.2,523.83
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,623.92,507.54
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,599.1,488.92
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,566.36,463.88
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,531.75,436.56
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,484.37,398.73
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,436.69,358.97
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,373.24,304.61
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,312.0,249.22
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,218.38,153.31
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,110.6,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,11.91,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,21.62,12.13
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,27.03,18.84
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,32.33,24.17
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,34.71,26.53
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,37.14,28.77
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,38.67,30.15
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,75.15,40.51
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,125.25,67.16
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,176.72,105.45
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,227.4,149.0
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,278.19,194.97
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,327.15,240.23
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,375.18,284.32
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,420.06,325.58
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,463.3,364.57
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,502.76,398.94
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,539.77,430.33
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,572.96,458.72
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,603.41,484.32
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,628.22,504.39
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,649.84,521.61
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,666.79,535.95
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,680.38,547.57
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,688.05,554.61
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,692.26,558.99
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,690.9,559.12
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,686.17,556.66
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,673.43,548.05
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,657.63,536.98
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,638.71,523.43
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,613.23,504.57
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,578.78,477.32
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,542.57,447.95
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,494.48,409.44
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,446.12,369.0
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,380.43,312.76
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,317.15,255.67
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,224.04,161.62
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,114.81,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,13.82,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,23.54,13.66
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,31.0,22.42
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,38.17,29.52
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,42.37,33.66
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,46.48,37.53
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,48.4,39.34
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,76.39,45.08
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,126.46,74.01
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,173.67,109.49
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,220.39,149.92
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,267.83,193.24
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,313.12,235.2
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,358.17,276.63
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,373.74,297.07
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,371.04,299.61
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,386.51,312.92
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,398.67,322.77
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,432.66,350.37
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,471.55,381.58
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,496.05,401.38
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,520.36,420.99
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,449.75,364.88
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,371.54,301.46
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,429.52,349.46
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,482.22,392.26
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,368.51,300.93
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,252.21,205.26
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,174.3,141.74
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,93.02,73.64
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,84.94,67.2
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,76.84,60.58
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,66.72,52.04
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,56.73,43.52
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,47.4,35.53
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,38.08,27.42
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,28.31,18.79
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,18.54,10.1
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,11.12,2.98
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.81,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.2,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.78,15.98
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.9,28.24
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.63,38.65
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,56.57,46.21
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,64.23,53.29
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,70.01,58.58
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,94.88,64.24
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,135.66,87.3
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,178.77,119.38
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,136.22,98.06
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,69.81,54.79
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,71.22,55.84
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,72.63,56.82
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,87.5,69.37
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,102.19,81.69
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,83.87,65.97
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,65.19,50.01
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,81.54,63.83
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,97.86,77.52
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,66.59,51.04
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,35.34,24.51
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,90.45,71.13
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,146.54,117.88
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,93.81,73.93
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,41.85,30.15
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,117.11,94.11
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,196.74,160.47
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,109.36,87.7
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,26.0,16.78
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,158.73,131.92
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,294.35,245.01
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,263.58,218.98
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,233.3,193.71
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,199.85,165.76
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,166.6,137.35
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,131.13,106.28
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,95.54,74.67
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,50.99,34.12
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,11.13,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.72,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,13.34,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,22.63,12.48
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,28.74,19.89
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,34.67,25.76
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,37.77,28.81
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,44.83,35.3
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,46.4,36.68
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,74.01,41.45
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,119.91,64.83
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,168.33,99.79
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,216.68,140.25
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,269.69,186.53
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,316.37,228.11
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,362.79,269.07
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,406.52,307.91
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,448.85,344.75
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,487.75,377.45
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,524.67,407.7
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,557.88,434.74
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,588.52,459.17
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,614.73,479.95
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,638.08,498.2
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,655.84,512.79
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,670.34,524.81
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,679.19,532.58
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,684.66,537.8
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,683.51,538.71
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,679.0,537.09
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,668.3,529.99
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,654.51,520.48
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,633.39,504.78
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,609.69,486.69
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,581.25,464.55
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,546.75,437.15
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,501.02,402.62
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,454.89,366.06
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,391.8,314.34
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,330.97,261.56
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,241.74,177.4
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,149.69,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,62.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,14.3,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,24.57,14.02
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,31.49,22.28
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,38.18,28.81
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,56.9,45.98
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,78.73,65.7
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,87.88,73.79
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,109.92,81.49
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,125.97,78.98
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,171.63,103.58
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,218.21,152.44
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,247.32,186.53
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,279.88,214.18
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,312.13,241.26
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,221.09,173.24
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,113.12,88.04
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,115.58,89.9
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,118.03,91.65
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,199.38,157.43
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,283.33,224.01
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,167.59,131.56
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,47.46,33.57
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,310.57,250.93
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,581.81,460.93
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,518.29,409.17
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,446.57,352.15
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,441.68,349.29
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,435.45,345.08
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,549.35,435.91
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,650.72,513.92
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,628.27,496.2
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,603.26,477.04
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,571.56,452.69
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,537.88,426.04
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,489.94,390.36
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,441.69,352.78
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,383.3,304.93
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,323.65,253.65
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,183.51,134.64
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,37.57,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,13.82,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,23.6,13.41
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,30.12,21.34
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,36.42,27.64
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,39.02,30.27
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,45.73,36.51
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,47.7,38.35
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,75.61,43.47
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,122.97,68.38
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,172.67,105.46
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,221.74,148.29
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,271.38,194.3
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,281.8,219.29
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,264.11,215.45
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,344.14,277.1
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,457.52,369.62
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,497.03,405.31
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,534.44,438.51
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,566.86,467.77
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,596.67,494.33
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,537.48,445.23
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,454.76,375.33
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,568.38,472.12
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,676.11,563.04
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,592.24,493.33
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,486.21,404.78
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,509.92,426.76
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,524.98,441.61
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,463.03,390.65
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,409.56,345.94
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,330.93,280.4
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,262.45,222.08
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,239.56,202.99
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,216.4,183.3
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,189.17,160.03
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,161.6,135.93
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,130.28,107.96
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,98.82,79.37
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,55.05,39.28
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,14.99,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,7.63,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,13.82,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,23.62,13.81
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,30.14,21.83
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,36.45,28.17
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,39.89,31.62
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,47.57,38.85
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,49.46,40.55
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,77.56,45.5
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,125.77,71.1
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,176.03,108.79
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,225.94,151.96
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,276.42,197.93
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,325.21,243.25
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,376.74,290.31
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,421.12,331.21
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,464.05,369.91
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,503.58,404.29
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,540.86,435.76
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,574.06,463.93
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,604.65,489.33
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,629.82,509.07
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,651.95,525.96
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,669.15,539.65
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,683.08,550.61
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,691.05,556.32
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,698.64,561.54
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,696.77,562.28
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,691.55,560.53
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,680.53,553.4
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,666.38,543.82
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,643.55,528.0
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,618.09,509.85
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,583.52,483.59
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,547.17,455.18
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,498.78,416.07
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,454.19,378.44
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,388.9,322.67
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,326.23,266.79
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,188.12,146.14
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,44.51,0.45
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,14.77,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,24.27,14.34
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,39.85,30.58
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,53.75,44.01
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,66.46,55.96
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,78.74,67.22
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,87.88,75.47
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,109.89,83.19
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,144.61,109.25
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,175.33,136.9
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,204.66,147.36
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,272.89,194.27
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,319.61,236.82
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,365.79,278.56
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,409.36,317.26
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,451.71,353.88
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,403.16,320.85
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,326.85,262.18
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,356.06,286.17
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,387.0,310.92
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,408.03,327.53
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,433.85,347.81
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,475.47,381.67
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,524.25,420.62
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,413.96,334.0
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,290.53,234.66
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,306.71,249.14
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,330.92,269.24
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,363.57,296.66
2016,1,11,15,0,278.0,199.0,1.4,12.0,329.0,403.57,329.38
