Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,530.0,139.5,1.3,11.5,362.0,510.55,417.18
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,601.55,489.62
2016,1,11,15,45,752.0,75.0,1.1,11.0,351.0,567.08,461.94
2016,1,11,16,0,722.0,70.0,1.0,11.0,307.0,534.04,435.88
2016,1,11,16,15,675.0,64.5,0.95,10.5,259.5,486.52,398.81
2016,1,11,16,30,628.0,59.0,0.9,10.0,212.0,438.92,360.23
2016,1,11,16,45,558.0,51.0,0.85,9.5,164.5,376.63,308.16
2016,1,11,17,0,488.0,43.0,0.8,9.0,117.0,316.72,255.75
2016,1,11,17,15,363.0,31.5,0.85,8.5,75.0,230.85,178.2
2016,1,11,17,30,238.0,20.0,0.9,8.0,33.0,142.45,31.07
2016,1,11,17,45,119.0,10.0,0.95,7.5,16.5,56.12,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,12.87,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,21.67,12.01
2016,1,12,8,15,505.0,35.5,3.35,4.5,107.5,27.38,18.99
2016,1,12,8,30,609.0,44.0,3.2,5.0,154.0,36.02,27.33
2016,1,12,8,45,670.5,49.5,3.05,6.0,203.5,39.07,30.3
2016,1,12,9,0,732.0,55.0,2.9,7.0,253.0,42.13,33.11
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.0,43.82,34.54
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,71.97,39.31
2016,1,12,9,45,836.0,66.0,2.35,10.0,392.5,120.96,64.67
2016,1,12,10,0,863.0,69.0,2.2,11.0,436.0,171.85,101.79
2016,1,12,10,15,881.0,71.0,2.05,12.0,474.0,226.42,147.42
2016,1,12,10,30,899.0,73.0,1.9,13.0,512.0,276.53,191.32
2016,1,12,10,45,912.0,74.5,1.8,14.0,543.0,324.91,234.29
2016,1,12,11,0,925.0,76.0,1.7,15.0,574.0,372.68,276.08
2016,1,12,11,15,933.5,77.5,1.6,15.0,598.0,417.94,315.99
2016,1,12,11,30,942.0,79.0,1.5,15.0,622.0,461.76,353.68
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.0,501.41,386.41
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,538.98,416.42
2016,1,12,12,15,956.5,79.0,1.25,16.0,661.0,572.5,443.54
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,603.37,468.01
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,629.76,488.62
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,653.11,506.58
2016,1,12,13,15,954.5,78.5,1.05,16.0,655.0,670.97,520.26
2016,1,12,13,30,951.0,78.0,1.0,16.0,645.0,685.51,531.35
2016,1,12,13,45,945.0,77.0,1.0,16.0,627.0,694.56,538.95
2016,1,12,14,0,939.0,76.0,1.0,16.0,609.0,700.19,544.08
2016,1,12,14,15,929.5,75.0,0.9,16.0,583.0,700.12,543.92
2016,1,12,14,30,920.0,74.0,0.8,16.0,557.0,696.67,541.31
2016,1,12,14,45,904.5,72.5,0.75,16.0,523.5,685.43,533.73
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,671.07,523.9
2016,1,12,15,15,868.5,68.5,0.55,15.5,450.5,653.56,511.2
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,629.33,493.51
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,597.07,469.44
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,562.9,443.49
2016,1,12,16,15,748.0,55.5,0.3,14.5,272.5,516.92,410.74
2016,1,12,16,30,705.0,51.0,0.4,14.0,224.0,470.37,375.79
2016,1,12,16,45,636.0,44.5,0.55,13.5,175.0,407.64,326.42
2016,1,12,17,0,567.0,38.0,0.7,13.0,126.0,346.81,275.42
2016,1,12,17,15,443.5,29.0,0.8,12.0,82.0,260.79,199.67
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,179.29,57.96
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,72.56,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,30.0,12.87,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,60.0,21.63,11.9
2016,1,13,8,15,483.5,36.5,2.8,6.5,106.5,28.24,19.6
2016,1,13,8,30,588.0,46.0,2.7,7.0,153.0,34.6,25.83
2016,1,13,8,45,649.5,52.0,2.65,8.0,202.0,41.32,32.11
2016,1,13,9,0,711.0,58.0,2.6,9.0,251.0,44.72,35.2
2016,1,13,9,15,750.0,62.5,2.8,10.0,298.5,46.71,36.88
2016,1,13,9,30,789.0,67.0,3.0,11.0,346.0,74.72,41.74
2016,1,13,9,45,816.0,70.0,3.2,12.0,389.5,122.75,66.48
2016,1,13,10,0,843.0,73.0,3.4,13.0,433.0,172.73,102.81
2016,1,13,10,15,861.5,75.5,3.5,13.5,471.0,222.38,144.59
2016,1,13,10,30,880.0,78.0,3.6,14.0,509.0,272.57,189.14
2016,1,13,10,45,892.5,80.0,3.7,14.5,540.0,324.69,236.04
2016,1,13,11,0,905.0,82.0,3.8,15.0,571.0,372.05,278.79
2016,1,13,11,15,913.5,83.5,3.8,15.0,595.0,416.67,319.18
2016,1,13,11,30,922.0,85.0,3.8,15.0,619.0,459.88,357.64
2016,1,13,11,45,927.5,85.5,3.85,15.5,634.5,499.22,391.6
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,536.52,423.09
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.5,570.06,451.64
2016,1,13,12,30,938.0,87.0,3.9,16.0,665.0,601.03,477.64
2016,1,13,12,45,938.0,86.5,3.9,16.5,664.0,626.89,498.36
2016,1,13,13,0,938.0,86.0,3.9,17.0,663.0,649.77,516.41
2016,1,13,13,15,934.5,85.5,3.85,17.0,653.0,667.44,531.05
2016,1,13,13,30,931.0,85.0,3.8,17.0,643.0,681.86,543.05
2016,1,13,13,45,924.5,84.0,3.8,17.0,625.0,690.54,550.8
2016,1,13,14,0,918.0,83.0,3.8,17.0,607.0,695.84,555.96
2016,1,13,14,15,908.0,82.0,3.75,17.0,581.0,695.49,556.66
2016,1,13,14,30,898.0,81.0,3.7,17.0,555.0,691.85,554.84
2016,1,13,14,45,883.5,79.0,3.65,17.0,522.0,684.75,550.28
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,670.93,540.66
2016,1,13,15,15,848.0,74.0,3.35,16.5,449.5,648.74,524.89
2016,1,13,15,30,827.0,71.0,3.1,16.0,410.0,623.89,506.77
2016,1,13,15,45,796.5,68.0,2.85,15.5,365.0,590.7,481.72
2016,1,13,16,0,766.0,65.0,2.6,15.0,320.0,555.68,454.58
2016,1,13,16,15,722.0,60.0,2.4,14.0,272.0,508.96,418.29
2016,1,13,16,30,678.0,55.0,2.2,13.0,224.0,461.72,380.07
2016,1,13,16,45,608.5,48.5,2.0,12.0,175.0,403.46,331.05
2016,1,13,17,0,539.0,42.0,1.8,11.0,126.0,343.85,278.75
2016,1,13,17,15,417.5,31.5,1.85,10.5,82.5,258.34,201.64
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,171.84,70.53
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,68.69,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,15.25,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,26.45,15.64
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.0,34.66,25.0
2016,1,14,8,30,483.0,55.0,3.0,10.0,143.0,42.55,32.61
2016,1,14,8,45,553.5,62.5,3.0,11.0,191.5,46.49,36.35
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,50.38,39.85
2016,1,14,9,15,584.5,84.5,3.25,12.5,266.5,59.71,48.14
2016,1,14,9,30,545.0,99.0,3.5,13.0,293.0,88.39,58.21
2016,1,14,9,45,537.0,115.5,3.8,14.0,326.0,132.05,84.84
2016,1,14,10,0,529.0,132.0,4.1,15.0,359.0,174.63,117.47
2016,1,14,10,15,672.0,113.0,4.15,15.5,426.5,215.29,145.67
2016,1,14,10,30,815.0,94.0,4.2,16.0,494.0,271.79,189.68
2016,1,14,10,45,831.0,95.5,4.3,16.5,525.0,317.89,231.04
2016,1,14,11,0,847.0,97.0,4.4,17.0,556.0,363.91,272.16
2016,1,14,11,15,490.5,185.5,4.4,17.0,454.0,345.2,267.44
2016,1,14,11,30,134.0,274.0,4.4,17.0,352.0,299.76,236.83
2016,1,14,11,45,343.5,238.0,4.45,17.5,444.5,371.25,292.8
2016,1,14,12,0,553.0,202.0,4.5,18.0,537.0,457.27,360.43
2016,1,14,12,15,547.0,208.5,4.55,18.0,543.0,482.04,381.08
2016,1,14,12,30,541.0,215.0,4.6,18.0,549.0,504.99,400.18
2016,1,14,12,45,480.5,234.0,4.65,18.5,530.5,506.62,401.37
2016,1,14,13,0,420.0,253.0,4.7,19.0,512.0,499.9,395.91
2016,1,14,13,15,642.0,178.5,4.7,19.0,568.0,584.16,464.16
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,663.05,527.69
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,671.58,535.2
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,676.91,540.58
2016,1,14,14,15,598.5,161.5,4.75,19.0,497.0,581.37,465.48
2016,1,14,14,30,343.0,223.0,4.7,19.0,405.0,468.83,375.89
2016,1,14,14,45,575.0,156.5,4.7,19.0,440.0,563.72,454.41
2016,1,14,15,0,807.0,90.0,4.7,19.0,475.0,646.67,521.93
2016,1,14,15,15,785.0,86.5,4.5,18.5,436.5,623.87,505.13
2016,1,14,15,30,763.0,83.0,4.3,18.0,398.0,598.57,486.59
2016,1,14,15,45,732.5,79.0,4.1,18.0,354.5,568.13,462.81
2016,1,14,16,0,702.0,75.0,3.9,18.0,311.0,533.51,435.37
2016,1,14,16,15,656.0,69.0,3.55,17.0,264.0,486.17,398.36
2016,1,14,16,30,610.0,63.0,3.2,16.0,217.0,438.68,359.83
2016,1,14,16,45,541.0,55.0,2.85,15.5,169.5,376.88,307.55
2016,1,14,17,0,472.0,47.0,2.5,15.0,122.0,317.3,255.24
2016,1,14,17,15,355.0,35.0,2.5,14.5,80.0,233.94,181.33
2016,1,14,17,30,238.0,23.0,2.5,14.0,38.0,150.39,70.51
2016,1,14,17,45,119.0,11.5,2.55,13.5,19.0,58.45,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,228.5,12.5,4.4,6.5,32.5,11.91,0.0
2016,1,15,8,0,457.0,25.0,4.5,7.0,65.0,21.55,11.87
2016,1,15,8,15,560.5,32.5,4.4,7.5,113.5,26.93,18.34
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,32.19,23.53
2016,1,15,8,45,727.0,44.0,4.2,9.0,213.5,34.12,25.43
2016,1,15,9,0,790.0,48.0,4.1,10.0,265.0,36.12,27.24
2016,1,15,9,15,826.0,51.5,4.0,10.5,313.5,42.67,33.14
2016,1,15,9,30,862.0,55.0,3.9,11.0,362.0,73.05,38.47
2016,1,15,9,45,888.0,57.0,3.8,12.0,406.5,124.0,64.55
2016,1,15,10,0,914.0,59.0,3.7,13.0,451.0,176.53,102.84
2016,1,15,10,15,930.0,60.5,3.5,13.5,489.5,228.11,146.51
2016,1,15,10,30,946.0,62.0,3.3,14.0,528.0,279.77,192.63
2016,1,15,10,45,958.0,63.0,3.1,15.0,559.5,329.72,237.51
2016,1,15,11,0,970.0,64.0,2.9,16.0,591.0,378.88,281.04
2016,1,15,11,15,977.0,65.0,2.7,16.0,615.0,425.17,322.38
2016,1,15,11,30,984.0,66.0,2.5,16.0,639.0,469.79,361.27
2016,1,15,11,45,983.5,69.0,2.3,16.5,654.5,511.07,395.65
2016,1,15,12,0,983.0,72.0,2.1,17.0,670.0,549.79,426.75
2016,1,15,12,15,984.0,72.5,1.95,17.0,677.0,584.17,454.53
2016,1,15,12,30,985.0,73.0,1.8,17.0,684.0,615.76,479.37
2016,1,15,12,45,984.0,73.0,1.65,17.5,682.5,642.76,499.18
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,666.61,516.01
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,685.16,530.32
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,700.3,541.96
2016,1,15,13,45,967.5,72.0,1.35,18.0,642.5,709.3,549.04
2016,1,15,14,0,959.0,72.0,1.3,18.0,624.0,714.75,553.54
2016,1,15,14,15,949.5,70.5,1.35,18.0,597.5,714.38,554.89
2016,1,15,14,30,940.0,69.0,1.4,18.0,571.0,710.53,553.59
2016,1,15,14,45,923.5,68.5,1.45,18.0,537.0,699.79,547.45
2016,1,15,15,0,907.0,68.0,1.5,18.0,503.0,685.88,538.99
2016,1,15,15,15,887.5,65.5,1.35,17.5,463.5,664.69,524.32
2016,1,15,15,30,868.0,63.0,1.2,17.0,424.0,640.75,507.36
2016,1,15,15,45,838.0,60.5,1.1,17.0,378.5,612.14,485.87
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,577.26,459.32
2016,1,15,16,15,766.0,54.0,0.9,16.5,284.0,531.91,424.91
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,485.9,388.65
2016,1,15,16,45,656.0,44.5,0.7,15.5,185.0,423.92,338.38
2016,1,15,17,0,588.0,39.0,0.6,15.0,135.0,363.66,287.23
2016,1,15,17,15,469.0,30.0,0.65,14.5,89.5,278.07,213.58
2016,1,15,17,30,350.0,21.0,0.7,14.0,44.0,194.15,102.02
2016,1,15,17,45,175.0,10.5,0.75,14.0,22.0,80.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.0,1.15,7.5,3.0,2.86,0.0
2016,1,16,8,0,0.0,6.0,1.2,8.0,6.0,5.55,0.0
2016,1,16,8,15,0.0,12.0,1.4,8.5,12.0,11.11,4.26
2016,1,16,8,30,0.0,18.0,1.6,9.0,18.0,16.68,9.47
2016,1,16,8,45,0.0,24.0,1.8,9.5,24.0,22.25,14.64
2016,1,16,9,0,0.0,30.0,2.0,10.0,30.0,27.83,19.75
2016,1,16,9,15,0.0,36.5,2.0,10.0,36.5,33.88,25.26
2016,1,16,9,30,0.0,43.0,2.0,10.0,43.0,39.94,29.13
2016,1,16,9,45,0.0,39.5,2.0,10.5,39.5,36.68,26.19
2016,1,16,10,0,0.0,36.0,2.0,11.0,36.0,33.43,23.26
2016,1,16,10,15,0.0,24.5,2.0,11.0,24.5,22.75,14.0
2016,1,16,10,30,0.0,13.0,2.0,11.0,13.0,12.07,4.76
2016,1,16,10,45,0.0,21.0,2.0,11.5,21.0,19.5,11.11
2016,1,16,11,0,0.0,29.0,2.0,12.0,29.0,26.95,17.4
2016,1,16,11,15,0.0,85.0,2.25,12.0,85.0,79.19,61.55
2016,1,16,11,30,0.0,141.0,2.5,12.0,141.0,130.37,104.08
2016,1,16,11,45,74.5,217.0,2.75,12.5,262.5,232.19,186.85
2016,1,16,12,0,149.0,293.0,3.0,13.0,384.0,341.32,273.65
2016,1,16,12,15,529.0,194.5,3.5,13.5,523.0,461.28,370.31
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,598.05,479.69
2016,1,16,12,45,922.5,91.0,4.55,14.5,665.0,626.94,504.3
2016,1,16,13,0,936.0,86.0,5.1,15.0,668.0,653.41,527.46
2016,1,16,13,15,934.0,85.5,5.3,15.0,659.0,672.25,544.15
2016,1,16,13,30,932.0,85.0,5.5,15.0,650.0,687.88,558.26
2016,1,16,13,45,925.0,84.5,5.75,15.0,632.5,697.01,567.41
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,702.76,573.88
2016,1,16,14,15,467.0,141.5,6.15,14.5,411.5,471.1,388.87
2016,1,16,14,30,16.0,199.0,6.3,14.0,208.0,202.07,163.24
2016,1,16,14,45,424.0,144.0,6.5,14.0,349.5,451.68,376.45
2016,1,16,15,0,832.0,89.0,6.7,14.0,491.0,666.31,553.9
2016,1,16,15,15,416.0,89.5,6.85,13.0,290.5,390.78,329.65
2016,1,16,15,30,0.0,90.0,7.0,12.0,90.0,84.52,66.69
2016,1,16,15,45,324.5,91.0,7.2,11.5,202.5,322.31,274.97
2016,1,16,16,0,649.0,92.0,7.4,11.0,315.0,524.42,446.58
2016,1,16,16,15,601.5,85.0,7.35,10.0,268.0,475.85,406.47
2016,1,16,16,30,554.0,78.0,7.3,9.0,221.0,427.08,365.3
2016,1,16,16,45,468.0,69.5,7.25,8.5,172.5,356.08,302.96
2016,1,16,17,0,382.0,61.0,7.2,8.0,124.0,289.87,243.03
2016,1,16,17,15,274.5,45.0,6.9,7.0,82.0,209.67,169.74
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,130.42,76.71
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,47.61,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,209.5,13.0,0.7,1.5,31.5,12.39,0.0
2016,1,17,8,0,419.0,26.0,0.7,2.0,63.0,22.48,13.19
2016,1,17,8,15,520.0,34.5,0.85,3.0,110.5,28.77,20.5
2016,1,17,8,30,621.0,43.0,1.0,4.0,158.0,34.87,26.49
2016,1,17,8,45,679.0,48.5,1.2,5.0,207.5,37.96,29.48
2016,1,17,9,0,737.0,54.0,1.4,6.0,257.0,41.04,32.29
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.0,42.75,33.8
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,72.33,39.18
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.0,122.13,66.06
2016,1,17,10,0,853.0,70.0,1.8,8.0,439.0,173.28,104.44
2016,1,17,10,15,870.5,72.0,1.9,8.5,477.0,223.15,147.15
2016,1,17,10,30,888.0,74.0,2.0,9.0,515.0,277.79,196.0
2016,1,17,10,45,895.5,77.5,2.1,9.5,545.5,326.32,240.62
2016,1,17,11,0,903.0,81.0,2.2,10.0,576.0,373.86,283.98
2016,1,17,11,15,911.0,82.5,2.25,10.0,600.0,418.58,324.73
2016,1,17,11,30,919.0,84.0,2.3,10.0,624.0,461.89,363.47
2016,1,17,11,45,920.5,86.5,2.35,10.5,639.0,501.57,397.78
2016,1,17,12,0,922.0,89.0,2.4,11.0,654.0,538.98,429.37
2016,1,17,12,15,924.0,89.0,2.45,11.0,661.5,571.88,457.54
2016,1,17,12,30,926.0,89.0,2.5,11.0,669.0,602.2,483.18
2016,1,17,12,45,923.0,90.0,2.55,11.5,667.5,627.91,503.91
2016,1,17,13,0,920.0,91.0,2.6,12.0,666.0,650.58,521.93
2016,1,17,13,15,916.0,90.5,2.7,12.0,656.0,668.02,536.95
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,682.24,549.42
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,690.59,557.36
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,695.61,562.75
2016,1,17,14,15,886.0,87.5,3.05,12.0,584.5,698.31,566.04
2016,1,17,14,30,876.0,86.0,3.1,12.0,559.0,694.68,564.61
2016,1,17,14,45,772.5,101.5,3.15,12.0,500.5,643.6,525.89
2016,1,17,15,0,669.0,117.0,3.2,12.0,442.0,592.97,487.0
2016,1,17,15,15,537.0,135.0,3.05,11.5,383.0,517.96,428.29
2016,1,17,15,30,405.0,153.0,2.9,11.0,324.0,449.0,373.04
2016,1,17,15,45,383.0,141.5,2.75,11.0,289.5,419.01,349.39
2016,1,17,16,0,361.0,130.0,2.6,11.0,255.0,388.2,324.44
2016,1,17,16,15,343.5,112.5,2.25,10.0,218.0,352.64,295.97
2016,1,17,16,30,326.0,95.0,1.9,9.0,181.0,316.39,265.96
2016,1,17,16,45,291.0,78.0,1.6,8.5,143.0,270.81,226.54
2016,1,17,17,0,256.0,61.0,1.3,8.0,105.0,226.2,186.72
2016,1,17,17,15,196.0,43.5,1.3,7.5,70.5,170.39,136.19
2016,1,17,17,30,136.0,26.0,1.3,7.0,36.0,113.18,69.67
2016,1,17,17,45,68.0,13.0,1.35,7.0,18.0,40.1,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,167.5,15.5,2.2,2.0,30.0,14.77,0.0
2016,1,18,8,0,335.0,31.0,2.5,3.0,60.0,25.3,15.49
2016,1,18,8,15,440.0,41.0,2.45,3.5,106.5,32.14,23.45
2016,1,18,8,30,545.0,51.0,2.4,4.0,153.0,38.74,29.99
2016,1,18,8,45,608.5,58.5,2.4,5.0,202.5,42.86,33.95
2016,1,18,9,0,672.0,66.0,2.4,6.0,252.0,46.88,37.63
2016,1,18,9,15,713.5,71.0,2.35,6.5,300.0,48.73,39.25
2016,1,18,9,30,755.0,76.0,2.3,7.0,348.0,82.7,49.22
2016,1,18,9,45,783.0,80.0,2.3,7.5,392.0,130.27,74.97
2016,1,18,10,0,811.0,84.0,2.3,8.0,436.0,180.04,112.12
2016,1,18,10,15,831.5,86.5,2.2,8.5,474.5,228.99,153.79
2016,1,18,10,30,852.0,89.0,2.1,9.0,513.0,278.79,198.22
2016,1,18,10,45,867.0,91.0,2.05,9.5,545.5,327.14,242.09
2016,1,18,11,0,882.0,93.0,2.0,10.0,578.0,375.28,285.27
2016,1,18,11,15,892.0,94.5,1.95,10.5,602.5,420.61,325.38
2016,1,18,11,30,902.0,96.0,1.9,11.0,627.0,464.78,363.43
2016,1,18,11,45,914.0,94.5,1.85,11.5,645.0,507.34,399.08
2016,1,18,12,0,926.0,93.0,1.8,12.0,663.0,546.15,430.86
2016,1,18,12,15,928.5,93.5,1.7,12.0,671.0,580.08,458.6
2016,1,18,12,30,931.0,94.0,1.6,12.0,679.0,611.46,483.67
2016,1,18,12,45,933.0,93.0,1.55,12.5,679.0,638.41,504.25
2016,1,18,13,0,935.0,92.0,1.5,13.0,679.0,662.48,522.2
2016,1,18,13,15,932.0,91.5,1.35,13.0,669.5,680.95,535.76
2016,1,18,13,30,929.0,91.0,1.2,13.0,660.0,696.18,546.56
2016,1,18,13,45,923.5,90.0,1.1,13.5,642.5,705.96,552.66
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,712.38,556.18
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,711.9,555.68
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,711.78,555.29
2016,1,18,14,45,887.0,83.0,0.75,14.0,541.5,702.6,549.18
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,690.18,540.8
2016,1,18,15,15,856.0,77.0,0.7,14.0,469.0,668.68,526.42
2016,1,18,15,30,836.0,74.0,0.7,14.0,429.0,644.44,509.86
2016,1,18,15,45,807.0,71.0,0.75,14.0,384.0,611.94,487.36
2016,1,18,16,0,778.0,68.0,0.8,14.0,339.0,577.47,462.68
2016,1,18,16,15,736.0,63.0,0.8,13.0,290.5,531.27,429.28
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,484.38,393.74
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.0,426.38,347.64
2016,1,18,17,0,561.0,45.0,0.9,10.0,142.0,366.75,297.64
2016,1,18,17,15,447.5,35.0,1.0,9.5,96.0,282.98,224.81
2016,1,18,17,30,334.0,25.0,1.1,9.0,50.0,202.9,132.54
2016,1,18,17,45,167.0,12.5,1.25,8.5,25.0,80.44,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,122.0,17.5,3.3,6.5,28.5,13.91,0.0
2016,1,19,8,0,244.0,35.0,3.4,7.0,57.0,27.54,17.13
2016,1,19,8,15,348.0,48.0,3.5,7.0,101.5,37.01,27.44
2016,1,19,8,30,452.0,61.0,3.6,7.0,146.0,47.82,37.83
2016,1,19,8,45,517.0,70.5,3.75,7.5,194.0,53.24,43.05
2016,1,19,9,0,582.0,80.0,3.9,8.0,242.0,58.53,47.92
2016,1,19,9,15,626.5,86.5,4.1,8.5,289.0,61.04,50.11
2016,1,19,9,30,671.0,93.0,4.3,9.0,336.0,88.97,55.92
2016,1,19,9,45,705.5,96.5,4.55,10.0,379.5,132.85,79.62
2016,1,19,10,0,740.0,100.0,4.8,11.0,423.0,179.71,114.14
2016,1,19,10,15,761.0,103.5,5.15,11.5,460.5,226.66,154.08
2016,1,19,10,30,782.0,107.0,5.5,12.0,498.0,274.65,197.01
2016,1,19,10,45,613.0,159.0,5.9,13.0,477.0,311.08,235.98
2016,1,19,11,0,444.0,211.0,6.3,14.0,456.0,328.92,257.07
2016,1,19,11,15,434.0,227.0,6.35,14.5,475.0,362.18,286.05
2016,1,19,11,30,424.0,243.0,6.4,15.0,494.0,394.37,313.46
2016,1,19,11,45,639.0,178.5,6.5,16.0,568.0,457.09,363.59
2016,1,19,12,0,854.0,114.0,6.6,17.0,642.0,531.08,423.19
2016,1,19,12,15,492.5,208.5,6.5,17.0,514.0,457.58,366.33
2016,1,19,12,30,131.0,303.0,6.4,17.0,386.0,358.02,285.6
2016,1,19,12,45,129.0,304.0,6.35,17.0,385.5,365.14,291.7
2016,1,19,13,0,127.0,305.0,6.3,17.0,385.0,371.76,297.2
2016,1,19,13,15,367.0,246.0,6.2,17.0,473.0,475.96,383.66
2016,1,19,13,30,607.0,187.0,6.1,17.0,561.0,590.97,477.18
2016,1,19,13,45,721.0,149.0,6.0,17.5,581.5,640.04,516.37
2016,1,19,14,0,835.0,111.0,5.9,18.0,602.0,685.62,552.81
2016,1,19,14,15,422.5,150.5,5.8,18.0,399.0,454.07,369.09
2016,1,19,14,30,10.0,190.0,5.7,18.0,196.0,188.79,149.66
2016,1,19,14,45,371.5,145.5,5.6,18.0,329.5,420.99,344.71
2016,1,19,15,0,733.0,101.0,5.5,18.0,463.0,621.92,507.19
2016,1,19,15,15,720.5,102.5,5.15,17.5,434.5,612.15,499.41
2016,1,19,15,30,708.0,104.0,4.8,17.0,406.0,599.87,490.3
2016,1,19,15,45,672.5,99.5,4.45,17.0,362.5,563.72,461.44
2016,1,19,16,0,637.0,95.0,4.1,17.0,319.0,526.14,431.2
2016,1,19,16,15,590.5,87.5,3.6,16.5,272.5,477.56,392.37
2016,1,19,16,30,544.0,80.0,3.1,16.0,226.0,428.78,352.28
2016,1,19,16,45,481.5,69.5,2.7,15.5,179.0,368.34,301.64
2016,1,19,17,0,419.0,59.0,2.3,15.0,132.0,309.57,250.73
2016,1,19,17,15,312.0,44.5,2.15,14.5,89.0,228.75,180.48
2016,1,19,17,30,205.0,30.0,2.0,14.0,46.0,152.93,101.56
2016,1,19,17,45,102.5,15.0,1.95,13.5,23.0,56.65,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,14.31,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,28.34,18.16
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,38.18,28.82
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,49.63,39.82
2016,1,20,8,45,515.5,71.5,2.45,5.5,195.5,54.05,44.15
2016,1,20,9,0,587.0,80.0,2.4,6.0,244.0,58.43,48.21
2016,1,20,9,15,407.0,114.5,2.25,6.5,238.0,81.39,69.05
2016,1,20,9,30,227.0,149.0,2.1,7.0,232.0,120.09,93.44
2016,1,20,9,45,123.0,157.0,1.95,7.5,203.0,138.04,108.56
2016,1,20,10,0,19.0,165.0,1.8,8.0,174.0,148.22,120.85
2016,1,20,10,15,67.0,196.0,1.55,8.5,229.5,180.24,145.0
2016,1,20,10,30,115.0,227.0,1.3,9.0,285.0,218.65,174.47
2016,1,20,10,45,112.0,243.5,1.05,10.0,303.0,243.21,193.82
2016,1,20,11,0,109.0,260.0,0.8,11.0,321.0,263.97,209.61
2016,1,20,11,15,83.5,261.0,0.8,11.5,309.0,263.21,209.25
2016,1,20,11,30,58.0,262.0,0.8,12.0,297.0,259.74,206.53
2016,1,20,11,45,76.5,276.5,0.8,12.5,323.5,285.72,226.6
2016,1,20,12,0,95.0,291.0,0.8,13.0,350.0,313.2,247.56
2016,1,20,12,15,58.0,266.0,1.2,13.5,302.5,277.03,219.77
2016,1,20,12,30,21.0,241.0,1.6,14.0,255.0,235.65,187.17
2016,1,20,12,45,28.0,251.5,2.0,14.5,269.5,251.11,199.72
2016,1,20,13,0,35.0,262.0,2.4,15.0,284.0,270.68,215.28
2016,1,20,13,15,43.5,266.5,2.6,15.0,293.5,283.36,225.71
2016,1,20,13,30,52.0,271.0,2.8,15.0,303.0,296.46,236.57
2016,1,20,13,45,63.0,269.0,3.05,15.5,307.0,305.02,243.58
2016,1,20,14,0,74.0,267.0,3.3,16.0,311.0,313.77,250.79
2016,1,20,14,15,203.0,251.0,3.35,15.5,364.0,395.54,318.94
2016,1,20,14,30,332.0,235.0,3.4,15.0,417.0,478.87,387.32
2016,1,20,14,45,265.0,229.0,3.45,15.0,369.5,430.51,348.97
2016,1,20,15,0,198.0,223.0,3.5,15.0,322.0,372.37,302.97
2016,1,20,15,15,443.5,166.5,3.35,14.5,364.5,494.71,405.42
2016,1,20,15,30,689.0,110.0,3.2,14.0,407.0,596.15,488.59
2016,1,20,15,45,645.5,107.0,3.1,14.0,362.5,556.66,457.27
2016,1,20,16,0,602.0,104.0,3.0,14.0,318.0,515.94,425.23
2016,1,20,16,15,554.5,95.5,2.7,13.5,271.5,466.17,385.61
2016,1,20,16,30,507.0,87.0,2.4,13.0,225.0,414.5,343.38
2016,1,20,16,45,432.0,76.5,2.15,13.0,177.5,349.24,288.19
2016,1,20,17,0,357.0,66.0,1.9,13.0,130.0,287.28,234.28
2016,1,20,17,15,258.0,49.5,1.75,12.5,88.0,210.01,167.01
2016,1,20,17,30,159.0,33.0,1.6,12.0,46.0,138.22,94.94
2016,1,20,17,45,79.5,16.5,1.45,11.5,23.0,48.81,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,160.5,15.5,3.75,10.5,30.5,12.4,0.0
2016,1,21,8,0,321.0,31.0,4.1,11.0,61.0,25.09,15.0
2016,1,21,8,15,426.0,42.0,4.45,11.0,107.5,32.85,23.35
2016,1,21,8,30,531.0,53.0,4.8,11.0,154.0,40.29,30.52
2016,1,21,8,45,603.0,59.0,5.15,11.5,204.5,43.05,33.21
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,45.82,35.74
2016,1,21,9,15,716.5,70.0,5.9,12.0,303.5,47.7,37.42
2016,1,21,9,30,758.0,75.0,6.3,12.0,352.0,83.62,48.05
2016,1,21,9,45,786.0,78.5,6.7,12.0,396.5,131.22,74.18
2016,1,21,10,0,814.0,82.0,7.1,12.0,441.0,181.02,111.76
2016,1,21,10,15,833.5,85.0,7.4,12.0,479.5,230.66,154.72
2016,1,21,10,30,853.0,88.0,7.7,12.0,518.0,281.06,200.75
2016,1,21,10,45,858.5,93.5,8.0,12.5,548.5,330.12,246.48
2016,1,21,11,0,864.0,99.0,8.3,13.0,579.0,378.18,291.04
2016,1,21,11,15,872.0,100.5,8.4,13.0,603.0,422.35,332.22
2016,1,21,11,30,880.0,102.0,8.5,13.0,627.0,465.26,371.65
2016,1,21,11,45,579.5,195.0,8.65,13.0,544.5,445.21,360.16
2016,1,21,12,0,279.0,288.0,8.8,13.0,462.0,403.3,327.63
2016,1,21,12,15,587.0,196.0,8.75,13.0,568.0,497.89,407.12
2016,1,21,12,30,895.0,104.0,8.7,13.0,674.0,606.67,498.38
2016,1,21,12,45,895.5,103.0,8.65,13.5,673.5,632.77,520.08
2016,1,21,13,0,896.0,102.0,8.6,14.0,673.0,656.01,539.26
2016,1,21,13,15,648.0,181.0,8.35,14.0,591.0,599.74,492.28
2016,1,21,13,30,400.0,260.0,8.1,14.0,509.0,523.01,428.07
2016,1,21,13,45,229.5,261.5,7.9,14.0,403.5,414.35,339.2
2016,1,21,14,0,59.0,263.0,7.7,14.0,298.0,299.6,243.37
2016,1,21,14,15,470.0,176.5,7.55,14.0,437.5,516.11,427.56
2016,1,21,14,30,881.0,90.0,7.4,14.0,577.0,711.89,589.51
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.0,702.49,582.19
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,689.95,572.97
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,670.04,559.1
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,647.36,542.74
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,620.08,521.44
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,590.34,497.6
2016,1,21,16,15,748.5,63.5,6.5,12.0,302.0,546.38,462.37
2016,1,21,16,30,710.0,59.0,6.1,11.0,253.0,501.52,425.09
2016,1,21,16,45,663.5,51.0,5.75,10.5,204.0,447.8,378.23
2016,1,21,17,0,617.0,43.0,5.4,10.0,155.0,394.59,329.75
2016,1,21,17,15,508.0,34.5,5.05,9.5,107.0,311.11,253.92
2016,1,21,17,30,399.0,26.0,4.7,9.0,59.0,240.51,174.65
2016,1,21,17,45,199.5,13.0,4.35,8.5,29.5,96.03,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
