Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,43.51,33.32
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,45.64,35.28
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,47.83,37.12
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,80.99,66.28
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,136.81,107.28
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,161.16,125.17
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,187.06,144.76
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,219.22,155.7
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,302.33,212.6
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,352.13,257.1
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,405.05,303.56
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,451.53,344.89
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,496.72,384.45
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,537.67,419.23
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,576.36,451.47
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,611.34,480.92
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,643.78,507.98
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,671.09,530.0
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,695.39,549.42
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,714.62,565.64
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,730.6,579.3
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,740.33,587.86
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,746.67,593.64
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,750.49,597.29
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,747.41,595.9
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,736.36,588.65
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,722.14,579.11
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,700.37,564.22
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,675.85,547.16
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,642.07,521.03
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,604.26,491.41
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,558.33,455.38
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,511.76,417.98
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,448.36,366.11
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,386.6,314.24
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,307.98,247.53
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,234.31,182.27
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,118.06,65.07
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,13.13,1.59
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,26.9,17.78
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,34.35,25.1
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,39.21,29.73
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,42.06,32.34
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,44.91,34.79
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,45.99,35.64
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,95.78,48.85
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,149.3,82.54
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,209.57,130.61
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,263.7,177.9
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,318.19,227.04
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,370.6,274.74
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,422.2,321.03
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,470.41,364.32
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,517.1,405.4
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,560.76,442.4
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,602.16,476.62
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,638.39,506.77
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,671.85,534.15
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,701.36,558.14
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,727.71,579.36
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,748.15,595.68
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,765.13,608.85
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,776.34,617.38
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,783.96,623.4
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,784.93,624.17
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,782.3,622.45
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,774.36,617.2
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,763.03,609.59
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,743.04,595.45
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,724.92,583.23
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,693.81,560.37
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,660.35,535.29
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,616.17,502.21
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,570.77,467.05
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,510.54,418.98
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,451.05,369.47
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,375.17,305.63
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,299.96,238.64
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,180.57,111.66
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,51.57,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,12.62,2.08
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,28.29,19.56
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,33.27,24.82
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,38.17,29.64
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,39.77,31.23
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,41.47,32.76
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,42.71,33.79
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,101.22,53.83
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,155.17,88.99
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,210.63,134.43
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,265.21,183.75
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,319.96,234.71
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,372.46,284.0
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,424.09,331.78
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,473.19,376.34
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,520.65,418.32
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,564.03,455.97
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,604.94,490.61
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,642.07,522.07
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,676.42,550.64
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,705.66,574.01
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,731.65,594.42
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,752.61,611.61
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,770.09,625.11
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,781.58,633.97
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,789.43,640.25
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,792.02,642.74
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,791.0,642.69
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,782.07,637.11
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,769.72,629.1
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,751.17,617.1
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,729.59,602.76
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,703.67,583.86
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,670.46,559.09
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,627.5,524.86
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,583.17,489.07
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,525.25,440.99
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,467.8,391.42
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,389.26,323.74
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,314.7,255.75
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,207.39,138.01
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,80.61,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,13.61,3.33
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,28.18,19.6
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,32.69,24.34
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,37.15,28.68
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,40.11,31.43
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,43.03,33.99
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,45.94,36.53
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,99.0,50.75
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,159.0,90.87
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,214.78,135.59
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,269.37,184.01
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,324.14,233.98
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,377.13,282.12
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,429.39,328.8
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,478.6,372.37
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,526.24,413.55
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,569.86,449.9
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,610.68,483.0
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,647.98,513.07
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,682.56,540.38
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,712.6,563.13
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,739.58,583.19
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,760.68,598.94
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,778.29,611.04
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,790.95,619.96
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,800.0,626.46
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,802.33,628.36
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,801.0,627.88
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,789.41,620.28
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,774.49,610.53
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,759.27,600.75
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,736.31,585.32
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,705.49,563.63
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,672.22,539.97
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,628.33,507.94
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,583.12,473.93
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,524.37,428.53
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,466.09,381.4
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,392.63,320.95
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,319.12,256.49
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,207.38,142.25
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,79.53,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.24,4.22
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,29.29,20.53
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,34.51,25.94
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,39.58,30.89
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,43.14,34.18
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,51.3,41.53
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,56.37,45.9
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,106.84,58.87
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,159.05,93.6
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,212.87,137.33
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,265.29,183.78
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,318.27,231.87
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,369.61,278.69
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,420.4,324.22
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,445.29,350.04
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,460.6,366.03
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,525.03,418.31
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,599.58,477.77
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,635.46,507.17
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,668.75,534.26
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,697.11,557.11
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,722.43,577.32
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,703.48,562.41
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,677.21,541.78
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,730.32,584.76
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,776.33,620.45
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,782.13,625.03
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,780.82,624.78
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,768.0,616.21
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,751.95,605.41
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,730.47,591.29
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,706.1,574.97
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,673.48,551.29
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,642.45,527.83
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,596.8,493.13
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,550.26,456.69
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,489.62,407.06
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,430.06,356.61
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,351.41,290.56
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,277.27,225.06
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,154.83,108.89
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,10.48,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,18.82,7.9
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,28.23,19.52
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,33.53,24.92
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,42.38,33.29
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,45.07,35.76
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,47.75,38.08
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,54.68,44.24
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,106.66,57.03
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,159.42,92.5
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,219.67,142.31
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,273.66,191.09
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,327.96,241.45
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,380.38,290.3
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,432.36,338.05
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,481.84,383.46
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,529.83,426.63
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,573.4,464.51
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,614.69,499.55
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,652.19,531.53
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,686.93,560.67
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,716.85,585.65
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,743.62,607.79
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,765.09,625.05
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,783.09,638.67
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,795.59,648.17
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,804.46,655.01
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,807.13,657.27
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,806.14,656.91
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,795.33,649.21
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,781.16,639.12
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,762.23,626.24
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,745.29,614.9
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,715.63,592.72
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,683.43,568.44
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,640.41,535.07
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,595.98,499.84
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,539.61,453.12
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,483.43,404.74
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,406.8,338.96
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,333.7,272.9
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,235.89,172.16
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,109.24,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,21.57,10.62
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,32.77,23.86
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,38.68,29.86
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,44.4,35.34
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,45.69,36.52
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,51.88,42.05
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,60.95,50.14
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,112.45,62.18
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,164.32,97.21
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,218.44,141.49
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,272.32,189.72
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,331.15,243.07
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,383.07,290.25
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,434.44,336.08
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,482.9,379.04
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,529.88,419.72
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,572.81,455.32
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,613.37,488.01
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,650.11,518.56
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,684.19,546.49
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,713.51,569.33
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,739.82,589.49
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,760.58,605.81
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,777.93,618.45
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,790.26,626.52
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,799.04,632.1
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,800.38,633.03
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,798.12,631.5
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,789.38,624.15
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,777.25,614.57
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,757.81,601.6
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,740.42,590.12
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,710.16,568.95
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,677.44,545.73
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,634.28,515.09
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,589.76,481.88
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,531.44,436.7
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,473.58,389.85
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,402.1,330.08
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,330.64,267.11
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,225.02,165.14
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,96.96,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,20.94,10.48
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,28.64,19.91
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,32.67,24.09
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,36.67,27.98
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,38.78,29.9
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,40.9,31.7
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,63.66,43.09
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,118.89,74.89
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,169.9,114.24
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,216.51,154.84
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,257.23,194.46
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,292.17,228.49
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,330.93,260.0
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,380.42,301.0
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,447.9,356.04
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,534.69,427.42
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,578.8,465.22
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,620.33,500.11
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,658.0,531.97
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,692.91,561.11
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,723.25,585.37
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,750.5,606.86
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,772.63,624.05
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,791.26,638.25
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,803.7,648.09
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,812.46,655.33
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,815.46,658.21
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,814.77,658.48
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,807.99,654.55
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,797.6,648.04
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,779.54,636.41
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,758.28,622.36
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,729.98,601.82
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,699.03,579.08
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,658.36,549.04
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,616.22,516.42
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,566.85,475.01
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,512.52,428.65
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,439.11,365.65
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,369.04,302.13
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,265.32,200.39
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,144.92,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.11,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,20.79,10.79
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,27.49,18.95
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,31.6,23.11
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,35.64,26.96
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,37.38,28.53
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,39.15,30.01
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,58.87,35.87
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,112.43,58.14
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,166.51,95.48
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,221.83,141.07
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,276.33,189.65
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,330.94,239.25
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,383.14,286.77
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,434.4,332.63
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,483.65,375.69
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,531.33,416.32
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,574.06,451.99
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,613.86,484.39
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,650.84,514.73
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,685.12,542.45
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,714.45,564.95
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,740.69,584.75
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,761.99,600.69
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,779.87,613.77
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,791.6,622.47
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,799.75,628.72
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,801.69,630.33
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,800.02,629.49
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,791.06,623.81
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,778.73,615.84
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,759.98,603.24
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,738.23,588.56
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,713.84,570.96
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,681.86,547.56
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,640.23,518.12
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,597.19,485.75
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,542.89,443.24
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,488.73,398.97
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,414.43,338.19
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,343.52,276.77
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,247.62,186.06
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,138.69,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,7.15,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,12.39,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,19.31,9.92
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,30.3,21.45
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,34.69,25.86
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,39.03,29.95
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,41.44,32.1
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,43.82,34.11
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,59.3,34.81
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,111.83,57.87
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,171.2,100.21
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,226.13,145.47
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,280.07,193.24
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,334.3,241.97
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,386.54,288.86
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,437.98,334.08
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,486.88,376.03
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,534.29,415.52
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,577.48,449.76
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,618.42,481.13
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,655.28,510.58
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,689.41,537.42
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,718.72,559.2
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,744.85,578.27
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,766.01,593.48
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,783.74,606.04
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,795.45,613.54
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,803.57,618.65
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,806.06,621.15
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,804.97,621.33
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,796.6,615.34
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,784.84,607.14
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,765.88,594.91
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,743.88,580.5
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,717.69,562.18
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,684.03,538.32
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,641.55,511.18
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,597.67,480.95
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,539.0,437.16
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,480.84,391.66
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,410.4,333.72
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,339.7,272.48
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,237.74,179.33
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,132.44,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,23.87,13.56
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,31.18,21.75
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,35.53,26.1
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,39.84,30.16
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,41.78,31.85
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,43.74,33.45
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,61.96,34.58
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,115.69,58.66
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,176.33,101.46
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,232.52,146.88
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,287.39,194.81
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,342.4,243.64
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,395.19,289.93
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,447.14,334.48
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,496.26,375.92
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,543.79,414.84
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,587.06,449.31
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,627.56,480.59
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,664.63,509.51
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,698.96,535.82
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,727.95,558.02
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,753.69,577.55
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,773.9,591.89
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,790.64,603.56
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,801.45,610.17
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,808.64,614.37
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,809.89,616.56
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,807.55,616.39
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,798.47,610.68
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,786.04,602.76
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,771.59,593.99
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,749.13,579.52
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,717.33,558.27
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,683.21,535.14
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,639.86,506.22
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,595.17,474.49
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,536.77,431.17
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,483.41,389.63
2016,2,11,17,15,571.5,51.0,2.1,18.0,170.5,408.85,329.79
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,338.13,269.72
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,236.93,178.93
2016,2,11,18,0,212.0,18.0,2.4,16.0,28.0,133.11,0.0
2016,2,11,18,15,106.0,9.0,2.45,15.5,14.0,51.87,0.0
