Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,18.11,3.41
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,35.84,24.73
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,42.12,31.09
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,48.84,37.34
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,52.48,40.62
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,56.0,43.62
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,51.74,39.63
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,85.95,46.04
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,139.01,75.1
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,194.87,116.69
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,256.13,167.74
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,313.21,217.57
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,369.42,267.84
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,425.67,317.65
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,479.81,364.26
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,533.21,409.09
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,583.3,450.87
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,631.76,490.4
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,676.69,525.51
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,719.46,558.17
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,757.29,587.34
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,792.28,612.38
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,823.53,634.65
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,851.63,654.63
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,873.12,669.72
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,891.01,682.31
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,904.47,692.1
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,914.19,699.39
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,916.61,701.44
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,915.22,700.99
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,906.03,695.19
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,893.3,687.08
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,874.57,675.95
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,852.57,662.53
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,823.08,642.43
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,790.85,620.33
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,750.08,593.02
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,713.47,568.33
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,658.95,528.84
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,604.01,488.36
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,534.46,435.02
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,466.89,380.32
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,374.64,302.32
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,295.78,229.63
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,142.88,37.61
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,13.04,2.29
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,26.54,17.59
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,31.76,22.83
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,40.29,30.7
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,43.32,33.4
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,46.28,35.89
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,47.86,37.04
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,87.49,45.42
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,143.2,77.43
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,207.52,126.84
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,265.22,175.72
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,323.53,226.55
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,380.14,276.62
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,436.56,325.59
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,490.84,370.92
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,543.79,413.58
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,593.26,452.32
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,640.96,488.44
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,684.39,520.52
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,725.13,549.77
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,762.29,576.97
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,796.62,600.63
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,825.74,618.98
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,851.58,635.07
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,871.89,648.69
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,888.66,660.08
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,862.06,643.03
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,829.22,622.06
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,870.21,651.38
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,904.64,675.59
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,895.02,670.4
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,881.93,663.38
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,861.88,651.34
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,845.02,641.61
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,715.34,552.52
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,581.11,453.85
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,639.03,502.62
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,674.51,530.45
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,613.09,485.97
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,557.21,444.05
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,486.02,391.08
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,417.44,337.14
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,329.81,264.92
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,249.19,193.63
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,123.17,42.32
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,18.38,6.68
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,35.67,25.45
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,51.54,40.16
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,66.81,53.97
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,78.01,63.81
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,82.99,67.87
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,77.62,62.76
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,103.1,63.09
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,146.2,85.21
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,205.55,127.36
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,260.33,173.32
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,316.36,221.54
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,371.48,269.09
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,426.84,315.89
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,483.12,362.1
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,534.28,403.25
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,582.39,441.19
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,628.96,477.0
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,671.34,508.92
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,711.47,538.51
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,747.57,565.57
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,781.01,589.7
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,809.23,608.55
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,834.29,625.27
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,853.78,638.9
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,869.9,650.38
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,878.32,657.08
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,883.18,661.56
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,862.61,648.27
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,836.97,631.72
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,846.64,639.96
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,848.7,642.87
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,826.13,629.59
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,804.9,617.41
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,770.71,595.04
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,734.44,571.05
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,688.51,540.42
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,641.44,508.23
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,581.39,463.88
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,521.88,418.72
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,448.24,362.21
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,375.92,304.31
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,285.62,229.43
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,203.61,157.94
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,101.83,41.12
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,15.31,5.28
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,30.52,20.83
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,48.85,37.57
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,66.9,53.87
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,85.49,70.32
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,103.85,86.21
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,96.59,79.5
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,128.63,85.59
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,184.3,131.21
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,219.78,166.35
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,154.59,117.76
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,72.67,54.28
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,77.83,58.39
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,83.0,62.45
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,97.3,73.78
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,111.52,84.96
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,115.29,87.67
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,119.07,90.41
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,120.56,91.33
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,122.06,92.28
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,123.57,93.42
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,125.08,94.59
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,125.19,94.49
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,125.29,94.4
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,322.37,250.53
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,520.48,401.93
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,519.0,399.89
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,516.72,397.83
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,333.04,258.04
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,151.83,115.35
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,181.05,138.85
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,211.13,162.83
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,365.4,287.61
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,499.95,394.43
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,620.87,491.89
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,712.75,565.16
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,664.4,530.59
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,614.54,494.94
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,551.22,446.01
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,485.77,394.37
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,416.33,339.16
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,350.14,284.57
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,264.07,211.92
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,185.84,143.43
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,94.94,42.98
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.85,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.78,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.24,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,19.95,11.86
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,36.23,24.59
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,121.74,93.33
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,204.21,158.14
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,184.95,143.61
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,162.88,126.62
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,166.33,129.07
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,169.68,131.45
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,158.34,122.19
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,146.48,112.54
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,200.85,155.53
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,256.05,198.67
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,316.45,245.21
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,381.62,294.75
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,400.71,309.25
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,420.3,324.21
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,377.67,291.44
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,332.54,256.57
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,354.35,273.7
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,376.8,291.22
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,271.28,209.91
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,159.73,122.29
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,152.48,116.75
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,145.16,111.08
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,118.79,90.26
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,92.45,69.32
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,66.61,48.62
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,40.94,27.86
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,114.95,88.46
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,195.58,153.84
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,135.4,105.7
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,76.54,57.8
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,64.66,48.29
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,52.99,38.78
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,42.27,29.9
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,31.56,20.87
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,22.26,12.87
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,12.97,4.84
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,6.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,5.09,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,9.26,2.28
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,15.29,7.69
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,21.32,13.07
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,27.83,18.82
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,34.35,24.5
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,41.34,30.45
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,48.34,34.51
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,124.09,87.25
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,225.47,159.42
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,269.23,195.71
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,317.22,235.52
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,352.3,265.27
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,383.3,290.73
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,428.83,325.75
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,476.69,362.43
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,541.18,413.15
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,622.35,476.28
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,662.99,506.91
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,700.99,535.04
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,735.75,560.26
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,768.02,582.61
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,797.57,602.19
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,822.06,618.1
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,841.12,630.2
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,856.94,640.05
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,866.96,646.27
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,873.59,650.3
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,873.11,650.01
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,869.21,647.61
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,851.4,636.35
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,834.93,626.21
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,813.28,612.6
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,788.92,597.21
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,754.64,575.23
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,718.34,551.69
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,672.39,520.84
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,625.4,488.17
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,567.56,445.91
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,510.08,402.88
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,434.42,346.14
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,366.28,292.67
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,280.99,223.26
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,203.08,156.84
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,104.36,56.66
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,2.31,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,4.62,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,7.4,0.84
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,10.19,3.33
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,12.97,5.81
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,15.76,8.26
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,27.85,18.79
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,39.96,27.69
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,44.16,31.06
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,48.37,34.41
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,35.8,23.89
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,23.25,13.46
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,33.04,21.43
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,42.84,29.35
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,37.26,24.69
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,31.67,20.07
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,52.68,37.07
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,73.73,54.03
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,104.74,78.76
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,135.7,103.24
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,187.94,144.36
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,240.92,185.59
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,271.15,208.96
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,302.01,232.8
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,191.49,147.2
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,80.31,59.13
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,100.06,75.05
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,119.98,91.0
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,136.21,104.04
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,152.69,117.28
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,131.72,100.77
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,110.7,84.15
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,101.13,76.66
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,91.53,69.12
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,88.7,67.04
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,85.9,64.98
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,52.55,37.93
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,19.49,10.66
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,16.69,8.4
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,13.9,6.1
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,11.12,3.77
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,8.33,1.4
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,6.01,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.7,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.85,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.7,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.48,0.05
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,10.18,3.45
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,13.9,6.84
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,17.61,10.17
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,21.33,13.44
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,40.41,30.29
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,59.54,44.65
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,53.02,39.01
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,46.51,33.42
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,62.85,46.83
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,79.22,60.08
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,123.46,96.07
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,167.26,131.28
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,94.11,71.77
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.1,10.12
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,78.75,58.86
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,136.64,105.42
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,155.76,120.72
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,175.18,136.24
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,136.87,105.51
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,98.13,74.26
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,152.64,118.32
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,207.99,162.61
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,238.52,186.95
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,269.71,211.77
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,215.2,168.67
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,160.45,124.99
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,106.22,81.43
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,53.1,38.16
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,74.56,56.04
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,96.37,74.26
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,57.71,42.5
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,19.5,10.72
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,34.84,23.73
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,50.2,36.85
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,43.2,31.05
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,36.21,25.21
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,29.23,19.29
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,22.25,13.3
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,15.75,7.64
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,9.26,1.97
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.62,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,20.89,11.65
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,35.11,25.2
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,53.04,41.51
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,70.7,57.33
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,88.92,73.42
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,106.91,89.02
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,66.54,50.72
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,19.49,10.88
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,14.39,6.52
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,9.29,2.18
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,74.06,56.13
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,136.47,106.73
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,76.91,57.8
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.67
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,16.75,8.17
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,33.55,21.85
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,48.5,33.99
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,39.64,26.68
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,30.77,19.41
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,55.54,39.45
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,80.34,59.38
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,414.4,326.93
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,757.01,578.47
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,475.87,369.7
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,157.37,120.09
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,335.72,260.76
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,526.64,402.67
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,359.0,276.89
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,192.2,147.71
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,222.33,172.07
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,253.35,196.63
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,437.83,344.63
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,609.48,476.71
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,347.54,276.89
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,71.7,53.34
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,295.24,240.46
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,506.51,406.74
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,456.34,366.69
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,394.65,318.97
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,340.03,276.17
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,286.6,232.74
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,218.98,176.12
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,155.88,121.62
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,79.03,48.77
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,14.28,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,28.05,17.9
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,42.08,31.38
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,48.47,37.51
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,54.93,43.39
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,58.6,46.58
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,62.09,49.47
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,66.21,46.0
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,81.61,62.8
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,119.54,76.09
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,232.01,151.44
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,279.13,202.68
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,306.79,234.25
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,292.98,225.92
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,274.27,212.57
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,258.04,199.61
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,242.77,187.27
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,272.25,209.78
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,300.02,230.68
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,270.09,207.17
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,236.15,180.73
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,350.79,268.55
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,470.28,356.76
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,661.33,502.73
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,854.54,639.16
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,873.96,650.55
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,890.02,661.46
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,900.0,668.96
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,906.46,674.31
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,907.11,675.03
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,904.25,673.61
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,894.65,668.38
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,881.66,661.07
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,750.15,571.8
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,594.62,457.49
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,701.75,542.58
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,785.16,603.41
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,742.86,574.76
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,698.94,545.63
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,646.96,510.33
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,598.34,476.49
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,529.94,425.9
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,463.75,374.37
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,377.87,303.9
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,298.27,235.04
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,182.71,122.16
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,51.55,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,8.58,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,25.74,16.12
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,36.36,26.39
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,40.16,30.07
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,43.9,33.44
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,46.2,35.35
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,53.44,41.48
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,71.22,41.06
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,125.09,65.24
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,181.53,105.14
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,246.38,158.25
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,304.33,208.31
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,363.15,259.41
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,420.03,309.57
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,476.54,358.49
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,530.54,403.64
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,583.29,446.56
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,632.55,486.55
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,679.9,524.25
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,723.67,557.62
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,764.91,588.46
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,800.99,614.33
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,834.09,637.86
2016,3,13,12,45,975.0,102.0,6.05,25.5,918.5,862.31,656.63
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,887.14,673.0
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,906.59,686.52
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,922.44,697.63
