Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,888.91,667.05
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,864.26,651.43
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,832.12,630.87
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,797.54,608.55
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,757.96,582.87
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,713.15,553.08
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,657.99,515.38
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,602.73,476.66
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,533.77,426.05
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,466.92,374.76
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,378.21,303.77
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,295.67,234.73
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,168.13,126.16
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.29,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,11.39,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,22.78,13.76
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,29.43,20.73
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,35.75,26.81
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,42.57,33.13
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,45.89,36.09
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,47.76,37.63
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,58.66,37.87
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,111.77,58.81
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,175.67,104.06
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,233.78,152.85
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,293.5,206.42
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,352.17,260.19
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,411.46,313.99
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,469.09,365.4
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,526.22,414.95
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,580.56,460.91
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,633.51,504.43
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,683.36,545.13
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,731.29,583.37
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,774.77,616.13
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,815.63,644.54
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,852.75,670.99
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,886.91,695.13
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,915.76,714.21
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,941.25,730.81
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,962.03,745.18
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,979.19,757.05
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,989.77,763.21
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,996.53,766.83
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,997.27,767.55
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,994.21,765.8
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,983.5,758.87
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,969.23,749.63
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,948.83,735.88
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,925.16,719.95
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,894.65,699.23
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,861.38,676.58
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,825.22,652.11
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,780.28,621.58
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,725.9,583.5
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,670.91,544.08
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,602.42,493.23
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,535.35,440.36
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,452.63,371.92
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,371.32,301.58
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,257.42,200.59
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,144.79,11.31
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,55.59,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,12.63,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,25.38,16.31
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,32.33,23.49
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,38.94,29.82
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,42.62,33.2
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,46.11,36.22
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,52.83,41.99
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,67.43,42.62
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,120.81,65.77
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,176.98,104.99
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,233.23,151.41
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,291.24,202.07
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,354.89,257.83
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,412.47,307.99
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,467.91,355.1
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,522.97,400.37
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,575.58,442.23
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,626.79,481.57
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,674.67,517.21
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,720.71,550.4
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,761.82,579.4
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,800.32,604.72
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,835.42,628.58
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,867.7,650.49
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,893.59,667.21
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,916.14,681.74
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,934.12,694.64
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,948.67,705.4
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,955.79,711.37
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,959.33,715.16
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,958.16,715.6
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,953.48,713.87
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,948.94,712.77
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,933.78,704.58
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,911.64,691.42
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,886.46,676.22
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,852.22,654.65
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,815.6,631.25
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,770.8,601.94
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,728.9,574.33
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,672.42,535.54
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,615.92,495.72
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,546.49,443.93
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,479.14,391.29
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,393.1,321.39
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,312.73,253.09
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,208.64,161.69
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,103.47,17.32
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,37.45,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,17.87,0.0
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,34.78,24.21
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,47.33,36.45
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,60.47,48.65
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,76.73,63.18
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,99.58,83.13
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,118.67,99.48
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,133.84,106.77
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,153.81,121.91
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,174.25,137.34
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,218.72,169.16
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,272.96,209.12
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,318.08,241.58
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,377.65,286.62
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,405.49,309.87
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,424.17,324.48
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,477.5,364.57
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,541.98,412.57
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,615.46,468.15
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,703.08,533.03
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,743.18,560.69
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,781.06,586.49
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,815.02,609.95
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,846.48,631.25
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,841.39,625.52
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,825.75,611.01
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,878.39,651.86
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,925.46,684.91
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,933.21,691.32
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,937.56,695.92
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,895.95,669.04
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,842.93,631.96
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,882.22,663.17
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,906.66,681.15
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,813.69,619.27
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,712.37,547.03
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,691.95,535.14
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,668.65,520.53
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,605.09,474.96
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,542.62,429.48
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,478.89,382.32
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,429.37,344.73
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,374.93,303.39
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,321.39,261.29
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,258.14,209.5
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,198.23,158.66
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,124.38,94.35
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,41.24,7.15
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,15.91,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,18.67,1.95
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,36.28,25.33
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,52.58,40.64
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,65.69,52.7
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,42.93,32.65
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,18.54,10.89
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,50.19,38.92
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,81.28,62.98
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,65.61,49.62
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,49.3,35.79
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,105.35,82.18
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,158.75,125.65
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,181.73,143.55
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,205.36,161.9
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,275.24,216.96
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,355.04,279.34
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,464.37,366.26
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,620.71,489.5
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,667.34,525.21
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,712.6,559.22
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,755.97,591.5
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,798.66,621.54
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,833.28,645.62
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,865.21,667.66
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,893.47,685.94
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,918.81,702.07
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,936.94,714.55
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,951.66,724.77
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,961.8,732.3
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,968.38,737.55
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,967.89,737.7
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,963.84,735.58
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,953.67,729.4
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,940.03,720.98
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,919.18,707.3
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,902.69,696.86
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,871.82,676.63
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,838.28,654.51
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,795.0,625.53
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,750.05,595.32
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,696.75,558.54
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,646.76,523.36
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,579.05,473.21
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,513.19,421.16
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,430.16,352.39
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,352.29,285.07
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,244.05,190.97
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,138.62,48.13
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,51.7,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,14.01,1.97
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,28.43,19.32
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,35.19,26.07
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,41.62,32.12
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,45.94,36.02
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,50.0,39.5
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,51.49,40.65
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,81.83,48.82
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,134.37,75.89
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,189.84,116.61
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,245.22,163.16
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,302.41,213.26
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,358.9,263.15
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,421.04,316.34
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,475.85,362.38
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,530.31,406.5
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,581.81,447.12
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,632.07,485.42
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,679.09,519.85
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,724.31,551.83
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,765.18,580.05
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,803.59,604.39
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,838.06,626.37
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,869.76,646.25
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,895.34,661.14
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,917.69,673.86
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,935.23,684.73
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,949.38,693.5
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,956.95,697.44
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,960.99,699.31
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,959.52,699.81
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,954.56,698.26
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,950.29,697.32
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,935.24,689.47
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,913.41,677.31
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,888.59,663.2
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,855.44,644.33
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,819.9,623.46
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,775.25,595.86
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,733.51,569.82
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,677.33,531.58
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,621.15,492.39
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,552.05,443.12
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,484.96,392.63
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,398.59,323.72
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,317.83,256.21
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,215.38,167.77
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,117.3,46.94
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,42.22,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.4,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.83,7.12
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,25.05,16.46
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,35.28,25.72
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,46.93,36.0
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,58.59,46.06
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,67.93,53.98
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,77.09,58.68
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,101.99,78.78
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,126.85,98.5
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,138.46,107.47
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,150.17,116.48
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,154.78,119.57
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,159.42,122.7
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,149.93,114.72
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,140.04,106.49
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,143.58,108.91
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,147.22,111.4
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,172.27,130.85
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,197.71,150.47
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,159.47,120.37
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,120.37,89.57
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,129.17,96.48
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,138.08,103.43
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,150.78,113.14
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,163.63,122.92
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,170.07,127.95
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,176.54,133.05
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,144.12,107.75
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,111.55,82.26
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,98.75,72.4
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,85.93,62.46
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,83.54,60.7
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,81.17,58.97
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,153.75,116.44
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,229.92,176.0
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,190.24,145.37
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,150.66,114.61
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,160.32,123.07
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,170.6,132.03
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,148.91,115.29
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,127.4,98.48
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,106.26,81.75
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,84.93,64.53
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,64.24,47.46
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,43.1,29.74
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,26.0,15.14
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,2.22
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,16.21,8.5
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,23.18,14.76
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,31.09,21.73
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,39.0,28.58
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,39.01,28.5
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,39.02,26.92
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,57.68,42.15
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,76.38,57.18
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,66.59,48.99
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,56.8,40.87
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,106.04,80.54
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,153.82,118.47
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,140.62,107.69
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,126.93,96.62
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,173.43,133.09
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,220.46,169.46
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,242.72,186.2
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,265.33,203.13
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,263.77,201.43
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,262.04,199.67
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,264.25,201.3
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,266.41,202.93
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,304.69,231.78
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,343.73,260.88
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,450.76,341.8
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,563.98,425.09
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,621.93,468.36
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,690.09,518.29
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,645.74,486.0
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,609.92,459.91
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,614.91,465.29
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,630.96,478.34
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,652.48,497.87
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,670.06,514.6
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,670.74,516.83
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,655.57,507.98
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,679.99,530.65
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,701.14,548.74
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,648.09,510.82
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,595.11,472.54
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,545.8,436.71
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,495.79,398.65
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,416.04,334.25
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,341.1,271.17
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,239.11,184.35
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,141.38,69.99
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,51.8,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,15.81,5.78
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,32.39,22.28
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,38.91,28.59
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,45.12,34.31
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,46.84,35.84
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,48.57,37.24
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,55.48,43.01
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,91.3,50.2
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,142.25,77.92
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,197.53,118.7
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,261.09,171.68
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,319.47,222.17
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,376.93,271.99
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,435.23,321.49
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,491.45,368.92
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,547.17,414.63
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,600.39,456.34
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,652.38,495.84
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,700.6,532.32
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,746.89,566.49
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,789.36,595.18
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,829.3,621.06
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,864.37,644.41
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,896.51,665.66
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,924.31,682.86
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,948.83,697.83
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,967.69,709.88
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,982.99,719.66
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,992.26,725.9
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,997.82,729.88
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,997.78,730.36
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,994.04,728.62
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,983.19,722.38
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,968.88,714.05
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,948.1,702.63
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,924.17,689.17
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,893.33,669.71
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,859.8,648.43
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,824.16,626.22
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,779.56,597.47
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,725.46,561.78
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,670.81,524.85
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,603.2,478.03
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,541.43,432.73
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,455.43,365.5
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,374.95,299.24
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,267.08,207.81
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,164.97,89.32
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,62.03,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.67,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,24.53,13.09
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,40.16,29.43
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,57.28,45.35
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,73.72,60.41
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,85.05,70.49
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,95.89,79.84
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,109.95,91.98
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,133.7,107.13
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,117.55,93.15
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,98.81,77.21
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,161.75,128.3
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,224.98,178.88
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,249.76,197.83
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,284.01,224.34
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,303.79,239.73
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,323.67,255.11
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,424.67,334.17
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,541.51,424.32
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,437.28,343.4
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,315.98,246.88
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,325.86,254.23
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,335.79,261.34
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,261.35,203.47
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,185.08,143.44
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,134.39,103.12
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,83.25,61.96
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,179.97,139.72
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,278.52,217.48
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,371.34,290.46
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,460.65,359.72
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,530.43,415.74
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,590.09,464.01
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,640.74,505.29
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,677.14,535.99
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,622.19,495.37
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,553.65,444.17
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,678.29,548.05
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,771.92,626.79
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,718.02,587.88
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,662.18,547.39
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,592.56,492.92
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,532.44,444.59
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,467.59,392.6
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,404.72,340.75
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,336.59,282.42
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,271.56,224.91
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,173.49,138.69
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,88.74,50.23
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,31.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,19.22,9.86
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,29.25,20.54
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,34.26,25.5
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,39.05,29.99
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,45.63,35.89
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,48.35,38.13
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,49.68,39.04
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,94.67,49.94
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,149.81,83.42
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,214.57,134.0
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,272.24,183.69
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,331.17,235.72
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,389.62,287.16
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,448.37,337.57
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,504.77,384.97
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,560.58,430.41
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,613.93,472.55
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,665.92,512.39
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,714.3,549.51
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,760.66,584.37
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,803.01,612.87
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,842.79,639.01
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,878.57,663.18
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,911.38,685.24
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,938.49,703.73
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,962.23,720.04
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,981.11,732.84
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,996.39,743.36
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,1005.7,748.61
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,1011.27,751.55
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,1010.64,751.62
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,1006.27,749.42
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,993.58,742.23
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,977.5,732.96
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,955.55,720.89
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,930.45,706.73
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,899.6,687.26
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,873.37,671.0
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,830.01,642.91
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,784.88,613.29
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,730.81,575.56
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,676.13,536.71
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,608.38,488.18
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,546.45,441.46
