Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,463.14,375.28
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,384.86,309.98
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,278.22,219.32
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,178.83,109.03
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,67.47,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,11.44,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,20.43,11.01
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,30.83,21.55
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,36.17,26.76
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,41.26,31.49
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,44.01,33.87
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,51.41,40.23
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,52.97,41.31
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,101.21,53.75
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,155.55,87.02
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,212.7,130.99
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,276.98,185.0
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,335.89,235.75
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,394.03,285.51
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,452.57,334.25
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,508.84,379.84
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,564.55,423.33
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,617.65,463.61
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,669.47,501.6
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,717.74,537.29
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,764.06,570.83
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,806.42,598.7
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,846.28,624.33
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,881.34,647.47
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,913.46,668.65
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,940.78,687.16
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,964.79,703.61
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,983.55,715.86
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,998.73,725.94
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,1008.38,733.08
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1014.32,738.04
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,1014.19,738.8
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,1010.37,737.38
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,999.46,731.56
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,985.0,723.63
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,963.34,710.65
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,938.48,695.7
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,907.08,676.84
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,880.35,661.11
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,837.6,634.01
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,793.0,605.4
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,738.58,569.74
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,683.54,532.81
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,615.75,486.91
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,553.66,442.54
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,471.09,378.2
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,393.41,314.45
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,286.78,225.22
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,188.1,118.82
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,71.23,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,13.34,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,22.56,13.02
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,33.33,23.79
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,38.95,29.19
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,44.3,34.07
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,46.88,36.26
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,49.32,38.19
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,56.3,44.03
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,107.46,58.18
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,160.87,91.87
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,217.24,136.0
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,274.04,184.63
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,338.5,240.2
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,395.74,289.3
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,453.4,337.4
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,508.8,382.85
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,563.65,426.3
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,616.07,465.51
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,667.2,502.2
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,714.66,537.17
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,760.22,569.89
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,801.79,596.47
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,840.93,620.59
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,875.48,642.54
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,907.12,662.4
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,933.92,677.61
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,957.49,690.59
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,975.45,701.3
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,989.9,709.81
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,998.86,714.0
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,1004.17,716.04
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,1002.94,716.43
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,998.07,714.69
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,987.2,708.47
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,972.86,700.24
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,950.91,687.3
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,925.87,672.51
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,894.23,653.48
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,867.41,637.62
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,824.67,611.78
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,780.18,584.49
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,726.54,550.8
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,672.27,515.77
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,608.75,474.3
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,543.21,428.5
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,461.36,366.39
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,384.33,304.55
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,279.95,218.11
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,184.11,118.63
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,69.03,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.15,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,11.91,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,22.85,13.32
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,33.13,23.36
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,38.35,28.38
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,43.32,32.92
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,45.95,35.14
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,53.49,41.53
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,57.32,44.54
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,109.37,57.7
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,163.94,92.55
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,221.27,137.1
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,278.65,185.78
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,343.65,241.19
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,400.7,290.17
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,458.05,338.27
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,513.84,384.7
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,569.08,429.48
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,621.43,470.2
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,672.45,508.81
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,720.21,545.02
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,766.03,579.16
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,807.83,607.09
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,847.17,633.04
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,882.28,656.97
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,914.49,678.9
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,941.03,695.97
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,964.27,710.86
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,982.72,723.73
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,997.62,734.38
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,1005.63,740.59
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,1009.93,744.53
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,1009.13,746.02
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1004.68,745.24
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,992.8,738.51
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,977.47,729.62
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,955.38,716.99
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,930.18,702.3
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,837.33,638.98
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,734.91,567.67
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,766.45,593.15
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,783.33,607.61
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,727.76,568.89
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,671.77,529.5
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,608.73,484.85
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,543.55,436.1
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,460.09,370.28
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,381.66,305.48
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,278.48,218.65
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,184.54,122.46
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,68.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.57,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,30.94,20.14
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,49.23,37.3
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,59.86,47.18
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,71.58,57.66
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,81.28,65.94
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,90.36,73.41
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,122.72,100.85
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,167.38,126.7
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,170.91,114.1
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,224.8,144.77
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,279.8,192.27
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,336.82,242.55
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,372.31,280.43
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,383.98,294.59
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,434.81,333.7
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,491.45,377.02
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,536.61,411.76
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,591.05,453.12
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,640.76,490.67
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,691.87,528.71
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,770.71,589.82
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,857.67,652.41
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,894.2,676.99
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,927.89,699.65
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,906.09,684.08
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,867.89,652.9
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,951.47,715.42
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,1022.97,763.58
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,1033.64,769.06
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,1040.45,772.41
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,1040.45,772.92
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,1036.62,771.06
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,1020.34,761.0
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,1000.8,748.93
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,978.92,736.15
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,953.87,721.25
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,924.02,702.0
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,891.19,680.71
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,855.38,657.46
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,810.39,627.96
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,758.19,592.82
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,704.98,556.22
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,638.44,508.66
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,573.03,460.19
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,492.78,396.6
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,421.77,337.01
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,316.51,248.99
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,221.48,151.24
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,85.04,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.05,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.32,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,30.94,20.46
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,45.56,34.18
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,61.73,48.86
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,77.24,62.63
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,90.68,74.11
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,103.51,84.73
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,123.79,94.04
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,162.86,116.96
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,199.14,138.66
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,237.77,164.88
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,280.78,197.37
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,331.65,237.65
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,380.19,280.28
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,414.06,309.07
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,483.7,361.74
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,583.86,437.61
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,636.73,477.63
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,687.94,515.39
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,735.02,550.3
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,780.05,582.76
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,818.43,607.27
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,853.1,629.04
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,852.0,626.67
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,837.67,612.7
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,859.26,627.57
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,878.66,640.65
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,882.28,642.13
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,882.91,641.71
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,889.11,645.13
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,892.63,646.79
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,844.71,614.85
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,794.26,581.16
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,792.77,581.91
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,788.36,580.43
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,799.01,589.95
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,809.96,599.43
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,809.51,600.29
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,802.39,596.58
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,717.14,539.88
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,629.19,479.03
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,651.98,499.07
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,660.74,506.85
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,592.39,460.88
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,525.76,413.47
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,441.18,349.38
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,361.56,285.93
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,260.57,202.97
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,169.94,116.21
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,61.69,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,10.96,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,20.59,0.58
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,33.28,22.71
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,44.94,33.98
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,55.39,43.58
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,65.31,52.39
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,79.48,64.62
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,92.75,75.76
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,101.37,73.52
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,140.13,90.58
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,187.79,124.94
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,235.8,163.74
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,284.9,206.36
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,331.63,247.01
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,379.08,286.13
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,429.09,326.74
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,456.03,349.13
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,475.49,363.78
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,517.75,395.27
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,561.61,427.35
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,583.34,443.1
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,603.15,457.16
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,651.03,492.18
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,701.98,528.82
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,697.01,522.86
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,687.67,513.83
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,686.16,510.84
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,682.6,506.62
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,643.36,478.05
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,606.9,451.29
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,575.75,428.96
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,532.71,398.07
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,470.69,353.24
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,407.4,306.82
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,532.97,403.38
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,658.03,496.41
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,634.59,481.35
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,609.6,465.83
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,480.21,370.19
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,354.04,274.06
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,567.11,444.93
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,727.33,568.61
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,670.22,527.6
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,613.21,486.86
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,543.92,435.77
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,472.83,381.6
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,387.25,313.53
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,308.18,248.12
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,217.33,171.48
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,136.16,94.8
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,45.75,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,9.53,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,16.72,1.79
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,35.53,24.69
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,53.61,41.49
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,55.12,43.28
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,58.37,46.27
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,29.68,20.78
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.56,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,11.59,4.15
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,17.64,9.17
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,121.52,85.36
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,244.66,175.59
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,143.04,103.88
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,16.74,8.11
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,29.79,18.74
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,42.87,29.25
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,177.03,136.02
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,308.3,236.78
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,236.57,180.98
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,153.56,116.12
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,96.04,70.92
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,37.36,24.27
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,88.56,64.84
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,139.65,104.65
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,214.93,162.96
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,291.22,221.11
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,542.91,414.29
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,802.04,601.69
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,881.46,661.67
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,956.31,714.9
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,843.32,632.81
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,713.96,534.13
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,842.16,634.78
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,955.16,718.24
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,940.87,709.25
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,929.1,702.89
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,904.63,687.46
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,877.5,670.25
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,842.61,647.52
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,805.64,623.2
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,759.45,592.46
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,712.15,560.51
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,656.7,521.07
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,601.15,480.13
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,527.93,424.77
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,462.75,374.11
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,384.04,310.88
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,310.62,249.65
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,217.84,171.11
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,124.38,86.62
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,45.0,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,10.96,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,19.11,4.75
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,35.63,24.68
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,49.44,37.57
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,58.94,46.3
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,67.97,54.31
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,50.79,39.04
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,50.19,38.25
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,80.49,61.17
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,109.05,84.14
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,123.82,95.61
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,138.68,107.01
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,139.52,107.12
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,140.14,107.08
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,151.48,115.28
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,163.07,123.62
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,160.19,120.89
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,157.18,118.11
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,211.93,159.96
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,267.32,201.61
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,303.73,229.34
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,338.63,255.9
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,345.34,260.8
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,352.11,265.83
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,281.59,213.04
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,209.54,158.33
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,331.28,251.59
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,454.74,343.74
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,474.01,357.9
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,493.63,372.53
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,436.51,330.0
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,377.78,286.06
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,273.95,208.28
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,180.91,136.94
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,269.46,205.78
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,354.86,270.94
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,335.47,256.74
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,315.77,242.46
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,241.6,185.68
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,181.41,138.87
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,278.42,218.36
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,378.13,298.78
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,337.16,267.24
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,296.6,235.86
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,254.77,203.32
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,202.57,161.78
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,157.05,124.44
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,112.6,87.24
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,70.92,51.96
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,25.37,13.29
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,12.39,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,9.26,2.18
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.82,7.22
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,22.25,13.83
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,29.69,20.35
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,76.56,60.81
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,111.64,90.31
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,139.42,105.16
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,165.83,126.71
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,179.11,123.49
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,246.92,165.76
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,299.53,214.2
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,341.62,252.1
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,385.44,284.18
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,456.4,338.51
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,507.76,378.98
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,559.27,418.37
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,609.0,455.41
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,659.09,491.54
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,705.03,523.22
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,748.85,552.34
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,789.29,577.64
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,828.08,600.58
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,861.27,620.92
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,891.91,639.36
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,855.13,612.16
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,800.4,569.34
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,894.51,637.37
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,976.48,689.31
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,885.59,630.22
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,766.72,546.81
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,892.84,637.84
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,988.26,698.78
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,977.16,692.03
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,962.77,684.38
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,940.75,672.88
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,923.68,664.65
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,895.17,647.71
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,863.87,629.03
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,821.02,602.94
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,776.48,575.45
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,724.78,541.51
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,672.34,506.49
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,610.27,465.3
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,545.99,420.43
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,465.65,359.98
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,389.9,300.36
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,289.77,220.19
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,200.66,140.45
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,75.01,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,11.91,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.6,7.76
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,33.15,23.09
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,46.09,35.19
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,64.51,51.86
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,87.99,72.65
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,85.18,69.96
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,77.44,62.84
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,89.9,69.92
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,102.47,79.89
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,100.48,77.79
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,98.19,75.49
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,103.29,79.24
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,108.39,82.96
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,115.28,88.11
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,122.21,93.25
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,121.01,91.91
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,119.78,90.58
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,201.19,154.14
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,283.0,216.34
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,170.22,129.27
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,53.27,37.06
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,124.18,93.19
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,195.3,148.18
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,143.84,108.09
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,91.68,67.18
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,91.25,66.76
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,90.81,66.29
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,267.93,203.82
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,449.49,338.85
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,428.17,322.8
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,406.09,306.91
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,342.42,259.86
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,268.14,204.07
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,175.85,133.51
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,84.94,62.25
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,184.07,141.1
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,301.31,232.19
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,161.74,124.03
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,41.87,28.32
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,95.54,71.97
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,154.49,119.68
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,133.92,103.74
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,113.27,87.57
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,95.06,73.13
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,76.72,58.29
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,58.77,43.47
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,40.89,28.44
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,26.92,16.49
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,12.97,4.33
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.67,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
