Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,13.22,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,26.79,17.19
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,34.12,24.31
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,41.04,30.67
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,45.0,34.25
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,48.72,37.44
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,50.26,38.52
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,68.8,43.39
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,118.05,63.55
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,170.89,98.73
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,224.74,141.19
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,280.56,187.77
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,336.68,235.9
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,399.72,288.66
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,454.47,333.66
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,509.12,377.2
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,562.12,418.7
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,614.46,458.46
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,663.59,494.18
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,711.23,527.82
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,755.56,559.02
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,797.96,586.72
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,836.73,610.4
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,873.12,632.26
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,904.83,652.18
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,933.8,670.32
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,958.13,686.13
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,979.37,700.09
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,995.47,710.95
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1008.23,719.86
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,1014.68,724.98
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1017.64,728.11
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,1015.62,728.88
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,1010.14,727.61
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,997.83,722.08
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,982.27,714.55
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,959.68,703.39
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,942.46,695.79
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,910.62,677.46
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,876.3,657.34
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,833.29,631.18
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,788.7,603.56
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,735.37,568.06
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,685.8,534.62
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,620.72,490.1
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,557.01,444.71
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,478.96,384.48
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,405.07,325.04
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,312.44,249.13
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,228.57,176.55
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,110.86,50.82
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,17.99,3.59
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,34.71,23.9
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,54.13,41.7
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,72.94,58.62
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,81.88,66.57
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,93.23,76.29
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,112.79,92.86
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,135.53,106.24
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,120.46,93.22
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,91.68,69.9
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,123.92,95.57
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,156.09,120.71
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,209.2,161.86
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,255.55,197.32
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,248.33,191.17
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,245.2,188.22
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,270.04,207.05
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,295.37,226.09
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,276.88,211.31
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,257.36,195.89
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,230.23,175.04
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,202.36,153.57
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,282.98,214.83
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,365.25,275.75
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,351.08,264.85
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,336.87,254.19
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,332.93,251.34
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,328.79,248.35
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,268.06,202.82
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,206.68,156.28
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,170.23,128.3
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,133.58,99.85
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,472.92,365.29
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,809.09,607.59
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,758.28,569.92
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,717.65,541.34
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,808.96,612.98
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,883.59,668.26
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,644.08,496.03
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,381.82,295.04
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,566.55,443.87
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,728.01,567.15
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,674.19,528.71
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,620.28,490.62
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,555.61,443.24
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,488.45,392.62
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,414.82,334.96
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,345.5,278.56
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,259.87,207.09
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,182.65,140.19
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,92.71,45.18
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.42,3.8
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.5,21.71
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.13,31.6
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,53.26,40.72
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,59.84,46.5
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,65.86,51.58
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,93.53,75.03
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,133.64,100.03
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,141.85,92.61
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,178.94,109.4
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,229.64,161.37
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,260.73,196.06
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,308.66,230.87
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,357.22,266.75
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,385.19,288.6
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,401.03,300.51
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,451.65,338.22
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,501.48,375.22
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,582.13,437.15
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,685.63,515.11
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,727.66,545.55
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,768.17,574.66
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,806.03,599.27
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,844.82,624.34
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,874.9,644.11
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,902.42,662.17
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,837.59,615.36
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,749.98,547.54
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,867.54,636.92
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,970.14,707.76
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,857.9,629.6
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,721.33,528.06
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,667.61,491.38
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,623.23,460.18
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,800.07,593.84
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,943.65,695.11
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,785.45,585.59
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,620.76,464.4
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,627.04,472.64
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,629.29,477.21
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,692.4,528.38
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,736.3,563.33
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,682.66,526.3
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,629.01,489.18
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,563.8,442.6
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,500.23,395.5
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,420.01,333.92
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,349.88,277.81
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,264.4,207.75
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,187.37,142.09
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,95.14,49.02
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,18.77,6.14
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.82,23.73
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,48.1,35.9
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,60.73,47.2
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,81.94,65.59
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,104.27,84.57
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,126.5,103.08
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,146.26,112.55
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,152.48,105.44
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,193.47,124.47
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,239.74,161.03
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,289.34,202.31
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,339.51,244.88
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,391.51,288.53
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,441.82,330.25
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,493.15,371.81
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,542.41,411.54
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,591.67,450.43
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,640.39,487.14
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,685.05,520.13
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,725.83,550.69
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,765.25,579.81
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,802.19,605.66
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,837.68,629.1
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,708.1,530.83
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,548.21,406.69
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,638.77,474.79
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,735.17,545.18
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,739.24,547.84
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,741.84,549.9
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,684.66,508.84
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,633.76,471.83
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,662.63,494.58
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,702.6,524.63
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,704.37,527.69
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,704.02,529.5
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,781.76,591.52
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,845.03,642.62
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,704.71,539.3
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,563.39,433.12
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,604.91,469.03
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,652.71,508.18
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,377.17,298.4
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,101.98,76.78
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,86.33,64.8
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,70.61,52.32
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,157.54,124.83
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,231.17,183.86
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,160.96,125.5
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,92.76,68.32
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,45.2,21.88
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.55,6.33
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.8,24.34
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,42.27,31.67
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,49.89,38.8
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,54.21,42.69
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,58.28,46.16
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,57.43,45.19
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,79.52,46.46
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,135.79,76.15
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,189.73,114.29
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,244.33,158.21
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,301.74,206.35
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,359.07,255.73
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,423.17,309.34
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,479.65,355.34
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,536.31,399.86
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,590.46,441.47
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,643.79,480.95
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,693.98,516.04
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,742.7,548.8
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,787.64,579.98
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,830.48,607.84
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,870.43,633.56
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,908.05,657.59
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,939.86,677.73
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,968.75,695.98
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,993.22,709.99
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1014.45,721.97
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,1030.45,731.66
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,1042.93,739.26
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,1049.39,743.76
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,1052.2,746.18
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,1049.42,745.7
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1043.06,743.14
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,1029.86,735.53
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,1013.35,726.03
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,990.97,711.21
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,965.57,694.55
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,931.88,673.24
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,903.7,655.53
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,860.43,627.9
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,815.43,599.07
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,760.56,563.95
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,705.3,528.0
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,645.35,488.38
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,582.84,445.7
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,503.34,387.73
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,428.03,330.34
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,334.25,257.62
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,249.13,187.78
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,126.64,73.4
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.11,6.64
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.93,23.59
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.72,32.72
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,54.09,42.02
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,58.58,45.99
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,62.8,49.53
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,64.3,50.48
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,88.77,53.79
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,135.48,77.68
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,185.88,113.53
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,237.04,154.73
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,296.0,203.93
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,349.59,250.25
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,404.48,297.17
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,457.5,341.3
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,510.92,384.54
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,562.64,425.13
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,616.47,465.94
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,663.15,500.65
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,708.44,533.46
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,750.98,564.52
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,791.74,592.78
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,827.89,617.31
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,861.71,640.17
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,891.32,659.71
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,918.38,677.5
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,938.27,689.36
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,962.53,704.17
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,975.91,712.9
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,986.04,719.66
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,986.42,720.13
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,983.42,718.57
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,977.78,715.43
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,968.94,710.33
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,798.49,592.48
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,604.52,450.16
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,606.3,455.32
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,620.09,467.96
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,523.83,398.27
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,443.34,338.83
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,358.05,275.96
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,287.96,222.96
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,160.77,124.13
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,40.89,27.66
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,34.82,22.93
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,28.77,18.08
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,126.26,99.59
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,225.02,178.66
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,157.08,122.36
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,90.65,66.91
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,46.38,24.76
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.33,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.81,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,21.93,10.25
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,39.39,27.57
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,57.62,43.83
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,75.12,59.17
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,86.7,69.25
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,97.73,78.61
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,112.35,90.62
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,137.28,105.73
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,158.4,121.51
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,180.18,137.75
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,213.09,161.65
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,257.61,194.65
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,222.77,168.76
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,185.11,140.17
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,177.78,134.01
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,170.04,127.56
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,261.45,197.28
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,358.08,269.45
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,468.75,352.13
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,593.18,443.15
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,588.02,437.9
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,580.21,430.78
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,480.54,357.04
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,371.13,274.98
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,549.81,408.46
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,739.49,543.88
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,626.0,461.04
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,501.84,369.73
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,394.47,292.46
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,277.73,206.35
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,485.73,362.39
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,683.29,503.71
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,781.93,576.96
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,878.92,648.39
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,761.35,564.75
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,642.98,479.57
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,649.54,486.0
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,640.42,481.05
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,643.56,483.86
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,646.13,486.29
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,447.26,341.86
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,253.65,194.6
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,324.05,252.45
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,375.52,294.32
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,311.65,244.7
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,242.66,190.47
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,216.12,170.09
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,197.19,154.72
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,133.24,102.46
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,61.35,43.43
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,29.45,14.21
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.58,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,23.92,12.65
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.76,27.09
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,48.19,36.89
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,58.14,45.96
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,64.17,51.3
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,69.84,56.11
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,70.94,56.68
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,99.07,61.21
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,145.16,86.34
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,195.09,122.72
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,245.42,163.55
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,298.89,208.59
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,350.01,257.47
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,381.34,286.82
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,433.67,325.78
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,518.54,390.53
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,570.04,430.85
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,623.58,471.38
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,672.0,506.09
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,719.54,538.9
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,762.62,568.15
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,803.9,593.65
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,842.61,615.78
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,879.33,635.88
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,910.12,653.99
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,938.28,670.22
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,962.29,682.31
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,983.35,692.4
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,999.44,702.34
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,1012.25,710.43
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,1019.26,714.54
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1022.83,716.73
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,1020.0,716.4
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,1013.76,714.17
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,1003.1,708.82
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,989.16,701.62
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,967.3,688.81
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,950.88,679.59
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,919.63,661.01
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,885.85,640.95
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,843.86,615.47
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,800.24,588.73
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,749.37,556.75
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,701.73,526.41
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,638.34,485.28
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,576.1,443.61
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,502.16,390.56
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,431.7,337.35
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,341.04,266.53
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,258.42,198.28
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,153.45,99.47
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,33.66,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.26,11.69
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.33,24.94
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,44.27,33.26
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,53.44,41.47
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,51.99,40.21
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,70.15,55.93
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,74.57,59.47
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,78.91,59.9
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,113.17,87.64
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,147.17,114.75
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,126.32,97.38
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,103.76,78.8
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,171.01,131.77
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,238.12,183.46
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,217.36,166.66
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,194.95,148.74
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,219.88,167.84
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,245.21,187.07
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,352.86,269.13
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,469.52,355.84
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,610.29,466.94
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,783.0,597.16
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,666.01,505.27
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,519.37,388.9
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,424.75,319.93
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,322.34,243.33
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,366.21,276.48
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,408.04,307.51
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,498.8,375.66
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,600.95,450.55
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,682.37,512.21
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,774.62,580.51
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,879.67,662.44
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,967.87,728.1
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,841.31,638.6
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,703.04,535.35
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,766.7,586.63
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,812.43,624.02
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,743.8,574.51
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,676.16,525.47
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,638.15,500.01
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,598.67,472.96
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,533.5,425.27
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,482.48,387.39
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,423.48,342.27
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,367.35,298.31
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,306.9,249.54
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,249.13,201.66
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,185.65,148.26
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,116.69,89.56
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,62.93,39.44
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.81,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,14.83,6.2
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,25.99,17.13
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,41.31,31.21
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,56.0,44.63
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,72.18,59.18
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,88.17,73.32
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,104.0,86.93
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,120.26,96.06
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,91.03,71.26
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,57.7,43.08
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,79.21,60.79
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,100.2,77.82
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,74.12,56.05
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,47.52,33.9
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,176.74,139.4
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,294.67,233.04
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,220.5,173.74
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,133.23,103.41
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,178.93,139.93
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,225.13,176.19
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,303.71,237.74
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,386.54,301.41
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,395.24,307.77
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,404.09,314.47
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,424.82,330.25
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,445.95,346.26
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,286.45,223.74
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,121.0,92.55
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,318.2,250.08
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,519.91,404.32
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,436.19,339.45
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,340.32,265.26
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,249.43,194.87
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,158.81,123.2
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,306.68,241.34
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,454.69,355.28
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,410.53,321.29
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,366.05,287.43
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,355.84,280.64
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,345.18,273.42
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,347.51,276.9
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,348.45,279.23
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,399.82,323.2
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,443.71,360.5
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,396.26,323.88
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,349.35,287.19
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,381.51,314.85
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,394.37,324.85
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,305.31,249.43
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,228.45,182.14
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,138.98,96.54
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,30.0,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
