Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,22.7,12.94
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,33.56,24.06
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,39.23,29.54
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,44.63,34.5
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,47.6,37.14
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,50.39,39.49
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,51.1,39.83
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,94.45,52.5
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,144.45,81.48
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,197.62,121.84
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,251.85,167.74
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,308.06,216.86
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,369.73,270.28
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,425.75,318.42
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,480.85,364.63
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,535.87,409.32
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,588.27,451.53
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,639.93,492.02
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,688.52,528.2
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,735.57,562.24
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,780.05,593.83
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,822.63,622.71
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,861.05,647.27
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,897.14,670.0
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,928.6,690.75
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,957.32,709.65
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,981.33,724.03
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,1002.25,736.39
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,1018.04,746.88
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,1030.44,755.3
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,1036.93,758.54
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,1039.9,759.67
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,1037.88,758.79
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,1032.4,755.85
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,1019.98,748.99
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,1004.27,740.15
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,981.93,728.46
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,956.66,714.85
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,924.79,695.39
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,898.38,679.61
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,856.74,653.82
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,813.39,626.61
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,761.38,591.62
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,708.77,555.65
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,650.92,516.04
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,590.59,473.31
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,514.94,415.29
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,442.94,357.53
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,355.09,286.17
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,274.73,217.54
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,171.03,120.55
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,47.53,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,6.67,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,13.34,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,23.36,13.48
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,36.2,26.06
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,42.6,32.14
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,48.66,37.63
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,52.21,40.75
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,55.53,43.52
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,56.68,44.2
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,96.08,53.35
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,151.21,87.13
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,203.81,126.76
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,256.72,170.71
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,311.82,217.77
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,366.64,265.1
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,422.56,312.45
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,482.52,361.61
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,537.15,405.48
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,589.23,446.09
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,640.64,484.96
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,689.6,520.93
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,737.25,554.96
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,781.11,585.95
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,823.1,613.95
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,862.46,640.14
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,899.75,664.8
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,931.02,685.31
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,959.59,704.02
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,983.96,718.55
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,1005.3,731.1
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,1021.56,741.85
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,1034.47,750.56
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,1041.49,755.6
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1045.0,758.55
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,1043.06,757.8
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,1037.67,754.99
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,1025.32,748.18
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,1009.66,739.37
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,987.43,727.12
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,962.27,712.99
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,939.51,699.44
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,905.96,678.6
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,863.87,651.95
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,820.08,623.88
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,769.18,589.29
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,717.42,553.65
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,659.09,514.33
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,598.12,471.82
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,524.9,416.87
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,454.87,361.77
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,364.4,289.68
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,281.64,220.34
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,176.21,124.35
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,51.21,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.91,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,22.47,12.78
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,32.41,22.5
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,37.29,27.12
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,41.93,31.29
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,44.67,33.66
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,47.22,35.75
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,54.01,41.44
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,97.34,51.95
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,147.63,81.42
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,200.92,121.18
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,255.46,166.04
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,311.43,213.03
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,372.2,264.09
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,427.21,309.92
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,481.44,353.47
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,535.27,395.2
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,586.29,434.38
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,636.49,471.82
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,683.84,505.2
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,729.51,536.39
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,772.27,565.25
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,813.1,591.41
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,850.03,614.08
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,884.75,635.15
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,915.5,654.86
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,943.57,672.89
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,966.56,686.95
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,986.52,699.17
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,1000.92,708.85
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,1012.0,716.62
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,952.92,680.31
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,873.84,624.76
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,856.15,614.89
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,836.02,602.88
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,833.36,603.51
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,827.88,602.24
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,839.25,614.28
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,850.76,626.29
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,807.51,598.54
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,757.51,566.42
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,687.12,518.75
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,618.67,471.45
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,498.95,384.85
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,387.08,301.23
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,345.8,271.9
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,304.51,241.35
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,261.23,207.76
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,228.87,181.62
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,179.89,141.38
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,132.57,101.36
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,69.74,46.46
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,23.74,13.99
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.06,24.07
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,40.58,30.15
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,46.72,35.64
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,49.97,38.45
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,53.01,40.96
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,54.65,42.06
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,99.18,53.62
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,153.79,87.54
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,205.87,126.92
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,258.79,170.61
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,314.01,217.35
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,369.22,264.87
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,431.02,316.46
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,485.19,360.53
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,539.53,403.31
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,591.37,443.71
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,642.47,482.38
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,691.14,517.25
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,738.54,550.15
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,782.37,579.71
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,824.26,606.77
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,863.59,630.58
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,900.92,652.74
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,932.39,672.16
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,961.09,689.72
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,985.5,703.1
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,1006.81,714.48
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,1022.99,724.68
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,1035.77,732.9
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1042.14,737.3
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1044.96,739.7
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1042.74,739.76
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1037.04,737.82
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,1023.57,731.15
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,1006.89,722.6
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,985.41,711.56
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,960.99,698.59
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,928.29,680.54
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,901.18,665.95
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,860.07,641.53
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,817.26,615.69
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,764.53,582.47
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,711.3,548.15
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,654.22,510.1
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,594.57,468.9
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,522.86,415.47
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,454.19,361.71
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,367.75,292.67
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,288.45,226.07
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,190.31,137.39
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,71.26,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,26.83,16.61
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.51,29.68
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,49.63,38.16
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,58.3,45.98
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,64.11,51.03
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,68.44,54.61
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,92.65,75.18
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,148.3,105.67
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,164.81,106.9
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,205.23,131.07
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,255.55,173.01
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,307.83,217.6
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,364.56,265.83
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,416.95,310.01
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,468.08,352.35
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,519.11,393.43
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,568.41,432.74
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,617.39,470.82
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,662.86,504.57
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,707.08,536.55
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,748.0,566.63
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,787.39,594.67
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,826.01,619.86
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,866.49,646.07
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,896.17,665.67
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,923.32,683.55
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,559.18,426.47
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,149.29,109.71
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,284.62,212.8
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,421.26,313.32
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,518.61,385.56
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,628.92,465.52
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,825.48,613.98
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,985.11,725.92
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,976.54,720.26
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,956.42,708.11
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,831.88,623.05
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,689.35,518.74
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,775.82,587.41
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,843.11,637.68
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,800.75,610.5
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,757.12,582.67
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,709.53,551.49
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,661.01,518.97
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,599.23,475.54
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,538.65,430.83
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,472.66,380.4
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,409.04,329.77
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,325.85,261.07
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,248.01,194.63
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,142.21,102.02
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.77,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.46,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.92,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.85,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.78,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.7,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,10.2,3.26
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,15.78,7.46
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,30.66,19.73
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,45.58,31.89
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,92.5,69.81
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,137.25,105.25
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,140.1,107.15
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,142.93,109.09
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,112.53,84.57
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,81.25,59.46
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,81.73,59.74
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,82.19,60.0
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,109.6,81.56
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,137.1,103.01
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,186.83,141.64
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,237.14,180.23
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,267.91,203.06
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,299.09,226.02
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,218.57,164.86
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,136.67,101.8
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,169.23,127.23
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,202.17,152.63
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,480.69,366.27
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,766.24,570.84
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,497.24,376.84
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,215.42,163.11
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,236.76,180.34
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,258.45,197.23
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,239.82,183.28
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,221.05,169.21
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,262.63,202.69
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,318.98,247.55
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,213.14,165.49
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,122.77,93.72
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,377.77,303.71
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,610.89,487.72
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,363.53,292.97
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,113.01,87.04
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,97.39,74.9
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,81.72,62.35
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,65.97,49.41
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,50.21,36.27
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,37.16,25.27
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,24.12,14.16
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,13.9,5.11
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.7,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.36,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.82,21.47
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.23,36.68
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.0,50.84
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,80.17,64.17
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,94.61,76.52
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,114.58,93.33
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,131.09,106.87
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,156.27,114.3
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,191.84,139.18
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,229.4,167.54
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,264.57,189.12
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,324.59,233.08
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,372.98,274.19
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,423.35,316.5
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,471.59,355.91
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,522.46,396.53
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,570.76,434.06
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,619.08,470.53
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,668.52,507.03
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,715.74,541.1
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,756.91,570.84
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,796.68,598.99
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,837.25,624.79
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,873.32,647.06
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,848.86,627.13
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,808.32,592.47
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,895.54,657.53
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,974.79,709.6
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,990.23,718.79
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,1002.53,726.37
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,1009.64,729.67
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,1013.42,731.05
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,1009.92,729.32
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,1003.13,725.63
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,991.08,718.66
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,975.89,709.79
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,962.52,703.4
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,937.59,689.39
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,906.16,669.97
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,872.42,648.95
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,831.1,623.44
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,788.23,596.56
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,742.3,566.19
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,691.83,532.12
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,631.33,491.7
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,571.84,450.62
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,501.73,397.87
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,434.6,345.36
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,349.63,277.01
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,271.53,211.48
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,174.03,126.52
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,77.16,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,27.38,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,15.1,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,33.22,21.73
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,51.37,38.23
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,63.61,49.24
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.52,56.2
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,78.49,62.08
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,85.05,67.41
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,88.66,70.09
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,125.97,76.84
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,169.64,104.23
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,216.97,139.76
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,263.72,177.47
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,314.08,219.07
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,364.53,261.13
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,416.33,303.43
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,471.1,346.88
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,521.83,386.33
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,570.36,423.94
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,618.56,460.43
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,663.34,492.74
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,707.14,523.56
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,748.4,553.0
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,788.13,580.19
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,822.69,603.4
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,855.07,625.13
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,884.62,644.72
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,911.87,662.79
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,933.03,675.53
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,951.37,686.47
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,965.27,697.11
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,976.11,705.92
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,979.48,708.87
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,979.68,709.93
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,975.66,708.12
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,968.55,704.43
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,951.2,694.13
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,937.54,686.43
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,913.74,671.77
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,887.49,655.56
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,760.89,568.63
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,632.56,475.97
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,683.6,518.07
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,717.34,546.97
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,651.43,500.35
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,592.86,458.53
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,530.83,414.25
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,470.67,370.09
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,395.73,313.04
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,314.8,249.65
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,240.75,189.68
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,172.27,132.61
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,89.86,63.18
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,28.63,18.22
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,43.37,31.74
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,55.06,42.29
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.16,52.05
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,73.3,58.13
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,80.03,63.66
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,91.3,72.94
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,134.19,84.92
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,176.96,112.35
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,223.67,147.82
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,272.75,188.11
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,322.77,229.63
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,371.29,269.88
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,421.49,310.78
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,470.46,349.93
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,518.48,387.16
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,564.8,422.79
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,611.34,457.7
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,653.76,487.98
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,694.94,516.59
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,734.29,544.38
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,772.67,570.98
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,820.1,604.2
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,866.66,633.33
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,801.03,584.12
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,710.03,513.85
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,566.55,412.4
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,411.4,299.68
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,519.96,378.83
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,640.4,462.98
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,618.54,447.16
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,595.43,431.23
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,803.99,584.01
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,985.26,706.0
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,809.24,586.92
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,609.67,444.5
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,758.07,556.37
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,876.94,642.9
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,841.0,619.57
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,803.37,596.15
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,759.0,568.59
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,708.55,536.17
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,653.39,498.66
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,598.84,460.76
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,536.15,416.36
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,475.34,372.09
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,402.98,317.5
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,323.61,255.88
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,248.28,195.36
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,178.62,137.62
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,108.09,77.36
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,28.48,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,11.76,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,3.34,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,6.48,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,17.15,8.67
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,27.84,18.35
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,40.88,29.9
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,53.86,41.22
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,67.65,53.02
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,81.31,64.45
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,92.03,69.75
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,102.95,78.12
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,63.29,45.91
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,21.37,11.79
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,93.32,69.48
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,161.45,122.42
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,170.26,128.46
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,179.22,134.72
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,314.68,235.45
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,483.84,357.59
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,507.32,373.32
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,517.05,379.15
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,533.07,388.9
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,539.89,391.88
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,552.4,400.1
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,563.66,407.31
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,645.72,466.1
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,737.31,529.63
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,785.71,561.61
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,835.48,594.55
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,679.68,487.39
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,503.95,363.34
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,380.38,278.02
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,248.15,182.6
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,617.48,458.16
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,965.98,690.46
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,961.38,686.07
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,953.84,683.61
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,860.59,622.05
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,759.82,552.82
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,704.96,516.44
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,650.17,479.13
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,636.13,472.04
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,619.58,462.88
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,584.6,440.49
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,548.29,416.93
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,580.38,443.74
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,591.91,455.38
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,529.57,410.81
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,469.1,366.96
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,399.36,314.2
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,322.72,254.72
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,248.77,195.73
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,180.45,139.38
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,96.03,68.85
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
