Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.54,1.05
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,35.38,24.16
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,56.04,43.03
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,75.7,60.62
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,91.43,74.42
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,105.61,86.5
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,119.15,97.71
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,134.78,101.86
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,172.54,121.23
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,211.4,146.8
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,246.84,172.78
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,290.13,206.95
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,335.84,243.44
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,380.16,278.7
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,426.52,314.92
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,470.94,349.0
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,517.23,383.63
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,561.29,416.36
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,603.74,447.15
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,644.94,475.79
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,686.68,504.06
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,701.46,511.8
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,705.36,511.88
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,717.53,518.2
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,728.07,523.14
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,696.84,499.76
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,658.15,471.42
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,700.72,501.56
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,749.53,534.77
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,706.76,505.24
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,666.92,478.02
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,719.13,514.24
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,762.35,543.45
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,798.55,571.1
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,843.6,604.26
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,865.62,620.85
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,883.71,635.23
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,849.39,613.58
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,813.05,591.04
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,786.32,575.77
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,756.94,558.5
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,628.0,469.46
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,479.73,363.98
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,480.31,367.35
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,463.37,357.07
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,406.98,315.92
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,341.89,267.55
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,334.02,262.26
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,311.31,244.58
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,238.33,186.51
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,170.26,130.82
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,91.42,65.29
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.53,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,18.42,4.21
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,35.07,23.66
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,52.04,39.11
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,62.73,48.75
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,75.09,59.51
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,93.13,74.8
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,116.84,94.52
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,137.05,104.07
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,164.85,122.65
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,194.31,143.96
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,224.86,166.79
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,237.54,177.69
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,236.98,178.09
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,236.94,177.99
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,242.26,181.79
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,257.9,193.15
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,273.7,204.53
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,299.52,223.07
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,319.85,237.37
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,302.85,224.54
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,278.5,206.49
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,267.6,198.31
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,256.35,189.82
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,283.17,209.18
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,310.34,228.33
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,345.63,253.75
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,385.1,281.8
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,397.73,290.47
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,410.49,299.46
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,369.89,271.65
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,320.42,237.28
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,177.68,132.42
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,36.44,23.34
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,80.48,58.41
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,125.1,93.5
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,76.6,55.53
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,28.9,17.65
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,59.7,42.52
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,90.61,67.41
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,143.01,109.26
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,197.65,152.43
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,226.9,176.44
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,269.74,211.01
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,160.44,125.24
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,68.88,51.2
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,59.53,43.91
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,50.19,36.4
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,41.33,29.08
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,32.48,21.66
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,24.11,14.58
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,15.75,7.42
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,9.26,1.74
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.77,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.55
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,33.51,23.14
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,51.04,39.42
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,69.1,55.82
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,86.79,71.55
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,99.65,82.84
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,109.06,90.86
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,135.74,106.5
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,167.62,130.89
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,199.7,154.24
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,227.57,174.62
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,232.95,180.64
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,223.59,174.44
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,288.52,223.03
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,370.04,284.16
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,390.55,299.51
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,408.68,312.7
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,428.91,327.65
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,448.29,341.69
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,443.65,337.03
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,430.08,325.74
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,407.38,308.51
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,382.52,289.62
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,341.26,258.36
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,297.5,225.14
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,332.24,251.19
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,367.58,277.19
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,388.69,292.01
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,406.64,304.5
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,425.79,318.62
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,445.24,332.95
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,387.91,291.32
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,319.73,241.33
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,356.92,270.17
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,385.07,291.92
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,422.9,320.96
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,461.07,350.03
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,545.23,414.69
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,626.89,476.11
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,418.32,322.61
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,204.61,157.48
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,148.13,114.15
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,92.64,70.1
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,55.82,40.4
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,19.49,10.56
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,16.7,8.33
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,13.91,6.05
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,11.58,4.12
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,9.26,2.15
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,6.94,0.18
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.62,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.77,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.92,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.48,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.24,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,10.19,0.6
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,23.67,14.45
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,37.15,26.76
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,53.08,40.99
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,68.82,54.82
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,85.2,69.05
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,101.42,82.9
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,118.17,92.32
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,135.7,105.95
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,152.13,118.64
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,168.96,131.57
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,154.45,119.52
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,138.25,106.2
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,148.19,113.56
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,158.38,121.05
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,215.33,164.87
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,272.95,208.32
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,326.54,248.51
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,389.23,294.95
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,287.49,217.88
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,179.77,135.24
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,295.23,222.73
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,414.34,309.35
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,513.96,381.13
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,620.92,455.9
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,535.85,394.6
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,441.27,326.05
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,492.56,363.15
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,545.41,400.19
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,485.94,357.91
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,424.37,313.89
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,455.27,337.28
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,486.74,360.66
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,430.18,320.72
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,372.62,279.58
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,377.45,284.08
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,382.28,288.44
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,438.58,332.36
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,508.39,385.44
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,541.85,413.22
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,585.7,448.41
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,545.0,420.53
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,503.72,392.12
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,444.28,349.55
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,398.87,316.57
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,357.01,285.56
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,315.28,253.85
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,388.45,314.57
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,427.35,346.08
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,347.01,280.3
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,270.56,215.77
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,186.07,141.94
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,102.41,39.66
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,36.57,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.98,2.65
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,29.53,19.45
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,45.41,33.93
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,64.26,50.74
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,82.88,67.04
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,80.88,65.15
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,78.11,62.47
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,66.53,49.65
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,53.95,39.01
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,96.02,73.21
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,135.97,105.1
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,121.23,92.7
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,105.64,79.8
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,129.97,98.71
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,154.46,117.47
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,158.15,119.82
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,161.9,122.27
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,254.75,193.4
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,351.9,265.87
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,287.88,217.48
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,221.88,167.41
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,300.7,227.0
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,383.49,287.91
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,441.37,329.41
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,501.63,371.93
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,549.71,406.39
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,602.74,443.96
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,647.84,475.41
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,694.0,507.24
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,838.18,614.26
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,969.56,704.92
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,782.84,575.34
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,556.54,409.78
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,779.51,578.21
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,964.4,707.79
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,953.53,700.45
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,939.64,692.98
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,916.81,679.28
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,896.9,667.62
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,863.83,647.39
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,828.94,625.82
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,787.45,600.03
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,744.78,573.07
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,691.38,537.08
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,638.06,500.42
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,578.09,457.71
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,514.61,411.21
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,446.99,359.16
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,382.79,308.07
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,306.01,245.71
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,235.51,186.37
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,156.26,117.97
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,67.79,27.43
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,24.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.84,4.29
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,33.25,22.93
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,50.97,39.25
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,69.67,56.14
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,84.87,69.62
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,58.89,46.69
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,26.91,18.3
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,94.56,73.73
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,156.65,123.59
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,188.24,146.14
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,225.18,173.0
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,267.23,203.85
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,316.04,240.52
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,330.8,254.02
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,339.43,261.81
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,301.42,232.69
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,253.76,195.5
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,232.47,178.57
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,210.18,160.82
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,273.88,209.23
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,334.31,254.01
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,291.45,221.41
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,242.83,184.48
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,296.34,224.61
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,350.66,264.35
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,444.56,333.74
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,541.32,403.35
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,398.01,298.65
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,245.85,184.91
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,252.29,190.25
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,258.74,195.21
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,398.09,300.18
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,535.33,399.86
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,589.1,439.41
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,631.36,471.16
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,469.21,354.29
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,307.05,233.08
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,271.71,207.65
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,236.25,181.32
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,188.72,144.77
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,141.51,107.9
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,293.8,231.28
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,428.23,337.57
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,405.98,321.75
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,382.05,304.98
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,340.21,273.53
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,298.88,241.77
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,255.83,207.78
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,213.42,173.32
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,166.33,133.8
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,120.61,94.64
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,66.75,48.34
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,19.18,4.68
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.53,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.09,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.33,1.72
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.04,5.09
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,15.75,8.42
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,16.69,9.25
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,17.62,10.05
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,16.7,8.54
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,15.78,7.71
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,20.9,11.98
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,26.03,16.22
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,32.09,21.16
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,38.17,26.06
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,53.12,38.29
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,68.09,50.44
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,90.01,68.13
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,111.51,85.32
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,100.59,76.33
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,89.57,67.33
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,126.09,96.35
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,162.86,124.9
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,296.63,227.83
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,434.0,328.52
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,536.18,401.98
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,646.48,478.82
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,711.74,523.95
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,780.88,571.19
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,776.85,565.56
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,770.23,559.02
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,676.91,493.64
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,576.11,422.29
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,482.16,356.5
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,386.08,287.27
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,312.4,234.45
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,249.54,188.21
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,219.53,165.75
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,189.42,142.89
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,180.37,136.63
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,171.34,130.25
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,202.63,155.09
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,234.92,180.55
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,200.39,154.5
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,166.01,128.24
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,172.93,134.59
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,180.1,141.06
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,156.62,122.85
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,133.36,104.54
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,300.27,245.08
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,431.94,350.16
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,352.52,284.58
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,276.47,220.62
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,191.16,147.06
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,109.19,56.33
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,38.58,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.57,8.2
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.18,21.24
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.28,31.59
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,33.87,24.45
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,35.28,25.75
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,52.52,40.88
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,69.71,55.65
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,100.89,78.18
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,131.82,102.44
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,138.33,106.98
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,144.62,111.37
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,166.04,127.48
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,188.03,143.82
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,203.37,155.26
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,218.93,166.84
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,258.01,195.85
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,290.88,219.76
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,353.08,265.1
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,418.68,311.91
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,512.55,380.19
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,619.2,455.87
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,701.74,517.78
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,802.44,589.31
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,838.49,611.08
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,872.76,632.14
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,901.67,650.34
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,928.19,667.01
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,949.91,680.63
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,968.85,692.57
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,982.95,701.55
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,993.95,708.72
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,998.82,710.79
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,1000.48,711.03
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,996.93,709.59
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,990.22,706.34
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,978.33,700.62
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,972.32,698.76
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,951.12,687.22
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,927.22,674.07
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,895.11,655.52
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,860.89,635.45
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,819.82,611.32
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,781.43,588.66
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,731.8,556.94
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,681.86,524.36
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,622.68,484.43
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,564.45,443.83
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,496.38,393.49
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,431.13,343.38
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,352.93,280.91
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,278.09,218.96
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,192.46,146.39
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,110.95,59.79
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,38.94,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.97,9.18
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,40.84,28.87
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,57.91,44.28
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,32.74,22.88
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.48,0.01
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,49.72,37.66
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,90.49,72.56
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,120.97,93.28
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,152.57,117.51
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,174.36,133.27
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,205.17,156.04
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,251.01,187.95
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,314.25,233.76
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,350.17,261.37
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,387.11,289.53
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,399.3,298.73
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,406.63,303.65
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,408.56,304.75
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,399.96,297.89
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,451.56,334.79
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,502.07,370.18
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,459.52,338.77
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,407.74,300.75
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,520.56,383.11
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,641.63,468.13
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,660.32,480.1
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,678.78,492.54
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,615.37,447.64
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,541.69,395.32
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,440.26,324.09
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,328.18,243.15
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,290.44,215.67
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,252.31,187.41
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,618.56,463.34
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,952.37,691.38
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,692.83,510.73
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,400.92,297.22
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,630.77,471.89
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,839.38,621.03
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,806.38,598.67
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,771.86,576.97
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,727.92,549.15
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,683.41,520.43
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,632.4,485.73
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,581.52,450.39
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,521.63,407.87
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,451.91,356.96
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,383.67,305.14
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,319.4,254.71
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,248.86,197.72
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,182.56,142.7
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,107.5,79.97
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,41.15,19.8
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,16.09,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.48,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,20.35,8.86
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,38.57,26.81
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,56.48,42.88
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,70.76,55.52
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,86.67,69.2
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,88.78,70.95
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,87.42,69.61
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,128.92,94.71
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,176.16,132.38
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,204.93,153.78
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,234.2,176.12
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,232.74,176.01
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,225.81,171.33
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,302.46,227.2
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,392.88,293.65
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,413.07,308.74
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,419.61,313.12
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,404.72,302.1
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,389.98,290.73
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,344.61,256.84
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,298.89,222.44
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,245.28,182.68
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,190.16,141.29
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,216.97,161.58
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,244.11,181.84
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,258.12,192.23
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,272.28,202.75
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,485.03,360.08
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,698.12,508.67
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,834.84,608.78
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,964.12,699.45
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,856.17,623.43
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,736.66,536.57
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,674.84,494.6
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,622.46,457.96
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,789.9,583.59
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,931.25,684.52
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,867.57,641.74
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,799.97,594.89
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,796.24,596.02
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,793.75,597.5
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,762.54,578.57
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,729.06,557.9
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,670.84,517.76
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,619.43,481.59
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,559.7,439.06
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,501.58,396.59
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,430.1,341.79
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,362.72,288.62
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,278.44,221.33
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,211.44,165.69
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,137.96,103.58
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,66.13,36.26
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,22.74,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
