Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,21.11,9.62
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,34.24,23.21
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,46.8,34.63
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,55.26,42.21
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,63.29,49.18
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,91.67,73.46
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,120.29,97.53
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,145.77,109.45
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,178.49,131.44
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,210.71,154.77
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,244.0,179.9
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,276.64,204.99
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,309.96,230.55
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,215.32,161.46
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,106.81,78.88
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,112.79,83.31
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,118.79,87.62
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,123.28,90.93
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,127.84,94.31
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,132.0,97.21
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,136.23,100.17
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,224.03,166.81
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,312.49,232.45
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,275.47,204.81
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,237.62,176.65
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,291.99,217.22
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,347.14,257.72
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,340.83,252.51
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,334.25,247.31
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,256.14,189.84
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,177.43,131.01
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,425.5,318.1
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,668.66,491.26
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,831.16,611.55
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,966.37,706.91
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,847.28,624.07
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,716.04,528.59
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,814.8,606.18
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,896.67,667.11
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,609.61,463.21
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,299.0,226.2
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,330.83,253.49
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,361.39,278.95
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,462.48,360.19
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,539.1,421.61
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,473.0,373.32
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,422.05,335.63
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,363.96,290.59
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,308.35,246.29
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,245.51,195.3
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,186.71,146.2
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,123.2,92.2
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,53.04,29.01
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,19.95,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,13.34,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,24.11,11.99
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,41.32,29.16
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,55.8,42.33
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,65.34,50.88
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,69.64,54.63
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,95.11,76.24
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,121.41,98.12
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,140.41,106.25
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,168.16,127.37
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,193.0,146.06
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,218.29,165.34
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,263.25,195.95
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,320.36,237.09
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,330.16,247.6
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,328.95,248.24
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,351.35,264.52
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,374.09,280.85
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,314.0,235.93
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,251.36,188.49
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,259.75,194.32
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,268.1,199.97
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,397.23,296.18
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,532.2,393.62
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,463.15,342.23
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,386.75,285.53
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,472.53,348.5
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,561.7,412.3
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,484.89,356.88
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,404.71,298.64
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,463.41,341.88
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,523.62,385.29
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,522.54,384.65
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,521.08,384.02
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,595.91,439.43
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,659.37,486.01
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,717.15,529.23
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,759.51,561.74
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,751.52,558.88
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,754.18,563.45
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,677.83,509.94
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,616.1,466.05
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,575.62,439.08
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,534.48,411.1
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,520.11,402.89
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,502.08,391.67
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,442.81,347.82
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,387.08,305.76
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,313.5,248.81
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,255.26,202.36
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,195.73,154.27
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,138.86,107.21
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,75.94,54.84
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.5,7.4
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,3.34,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,6.48,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,14.36,6.44
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,22.25,13.48
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,32.02,22.06
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,41.8,30.51
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,87.62,69.6
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,121.27,97.63
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,136.33,103.46
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,149.51,113.95
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,168.9,128.61
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,188.63,143.49
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,186.72,141.77
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,183.66,139.2
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,207.68,157.35
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,232.22,175.78
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,248.68,187.61
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,265.35,199.54
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,275.76,207.03
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,286.15,214.51
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,251.05,187.61
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,214.7,159.83
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,217.02,161.5
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,219.32,163.12
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,321.7,239.47
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,427.29,316.11
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,343.16,254.55
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,253.56,188.37
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,335.66,248.94
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,417.27,307.43
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,439.46,323.42
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,462.03,339.87
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,458.2,337.4
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,454.04,334.83
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,463.84,342.54
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,473.57,350.21
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,432.75,321.05
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,391.36,291.38
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,364.49,272.42
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,337.27,253.02
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,264.12,198.85
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,205.36,154.58
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,248.76,188.9
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,282.74,215.81
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,273.32,209.74
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,263.16,203.11
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,232.41,180.13
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,201.88,156.95
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,168.61,131.07
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,135.6,104.83
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,96.08,72.72
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,65.26,47.2
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,40.84,26.75
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,16.7,5.73
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,7.15,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.91,4.65
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,33.9,22.76
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,52.84,39.49
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,71.53,55.74
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,90.04,71.52
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,89.45,70.96
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,88.14,69.67
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,122.06,93.05
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,157.07,119.69
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,138.14,104.63
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,115.62,86.93
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,155.79,118.05
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,196.35,149.07
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,240.07,182.43
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,276.76,210.33
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,304.12,230.8
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,332.35,251.86
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,405.29,306.38
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,478.53,360.46
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,551.46,415.49
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,636.63,478.87
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,579.03,434.1
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,510.45,380.82
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,658.69,494.24
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,827.9,617.28
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,752.54,557.85
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,659.15,485.96
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,800.44,594.83
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,937.98,694.82
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,951.86,704.36
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,962.85,712.74
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,966.92,715.41
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,967.98,716.18
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,964.06,713.42
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,963.49,713.07
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,854.26,635.91
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,738.17,549.89
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,732.23,547.6
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,723.77,543.1
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,635.13,478.71
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,534.55,405.12
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,417.27,318.65
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,289.67,221.76
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,351.84,272.54
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,395.46,308.31
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,349.07,273.53
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,304.57,239.76
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,259.52,205.15
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,215.36,170.3
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,156.79,122.9
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,109.69,83.8
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,65.75,46.86
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,19.5,7.91
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.42,11.87
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,43.86,31.22
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,63.54,48.78
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,38.14,27.32
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.41,0.76
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.98,5.59
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,18.55,10.37
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,57.67,41.61
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,95.62,71.99
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,59.1,42.31
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,121.4,91.27
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,215.94,164.42
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,125.18,93.53
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,26.08,15.18
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,31.23,19.2
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,36.38,23.17
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,98.61,71.96
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,160.04,119.38
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,167.14,124.39
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,174.35,129.54
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,196.63,146.35
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,219.18,163.25
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,204.51,151.73
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,189.59,140.12
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,229.31,169.87
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,269.48,199.57
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,223.43,165.17
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,176.79,130.21
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,208.03,153.75
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,239.59,177.15
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,369.51,272.5
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,497.65,362.4
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,456.08,331.98
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,413.67,301.78
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,534.01,388.4
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,641.02,461.37
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,790.87,565.9
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,909.4,642.68
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,885.04,625.66
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,857.75,608.75
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,656.68,479.69
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,448.29,333.85
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,587.86,441.4
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,687.97,514.08
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,630.27,476.53
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,573.41,439.71
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,510.42,395.2
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,449.39,350.2
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,372.33,291.52
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,297.95,232.34
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,211.92,161.41
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,135.4,89.23
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,47.33,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,26.19,14.15
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,42.04,29.79
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.4,43.56
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,60.5,46.54
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,65.86,51.17
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,76.23,59.99
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,86.53,68.59
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,111.18,84.86
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,136.14,104.22
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,159.0,121.37
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,182.77,139.02
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,228.38,172.27
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,285.88,214.56
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,340.79,253.97
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,408.82,304.32
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,450.7,335.77
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,489.89,365.08
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,509.02,378.14
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,520.46,384.62
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,604.67,449.12
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,717.14,532.5
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,756.66,560.02
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,794.66,585.47
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,755.58,553.14
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,696.97,505.88
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,738.56,535.95
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,781.49,566.16
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,871.24,633.04
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,959.62,693.01
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,973.47,701.64
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,984.27,708.94
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,989.97,713.08
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,992.53,715.34
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,988.92,713.76
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,982.22,710.34
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,965.49,700.51
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,946.07,689.07
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,923.47,676.66
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,903.96,666.32
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,872.74,646.77
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,839.55,625.89
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,799.04,600.82
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,757.28,574.6
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,708.73,542.07
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,659.82,508.83
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,601.32,468.42
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,538.42,423.41
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,474.72,375.57
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,413.63,328.17
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,337.76,268.03
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,267.86,210.54
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,187.01,142.86
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,104.38,68.78
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,37.51,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,12.87,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,24.6,13.07
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,42.48,30.26
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,58.11,44.36
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,73.39,57.8
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,88.28,70.57
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,88.49,70.68
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,85.09,67.59
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,105.8,69.56
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,144.09,88.25
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,186.45,118.06
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,232.17,154.28
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,268.5,193.72
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,289.22,217.34
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,218.0,164.58
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,127.52,95.34
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,289.19,218.74
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,462.12,345.61
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,399.56,298.64
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,321.51,239.58
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,318.01,236.56
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,307.7,228.33
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,302.57,224.39
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,297.17,220.27
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,364.45,269.51
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,435.28,320.25
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,667.5,495.05
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,904.91,658.37
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,925.75,668.73
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,951.99,684.37
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,966.7,693.48
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,978.4,700.83
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,983.59,704.14
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,985.67,705.62
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,811.71,589.45
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,611.31,445.78
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,800.2,586.2
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,955.33,690.9
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,819.67,600.26
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,675.77,498.29
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,643.02,477.9
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,609.12,455.64
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,699.97,526.08
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,769.64,577.34
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,719.59,544.5
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,669.37,511.89
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,611.48,473.05
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,554.5,432.98
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,479.19,377.77
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,414.0,328.16
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,339.21,269.4
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,270.31,213.05
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,187.23,143.52
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,103.35,69.07
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,36.79,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.39,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.7,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.05,4.9
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,19.48,11.36
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,15.31,7.07
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,11.14,3.56
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,98.87,74.49
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,180.21,137.37
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,236.56,175.74
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,318.39,233.3
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,354.94,257.87
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,424.93,309.85
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,472.78,347.85
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,520.6,385.04
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,565.93,420.27
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,611.2,454.84
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,653.48,486.6
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,694.57,517.03
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,733.64,544.78
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,771.6,571.36
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,810.97,599.11
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,851.51,626.41
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,880.71,644.31
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,907.79,660.65
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,931.15,673.93
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,944.12,680.47
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,958.34,688.8
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,978.37,700.82
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,977.53,699.51
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,982.32,702.06
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,989.62,706.18
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,984.88,702.77
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,974.33,696.57
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,960.75,688.62
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,941.05,676.92
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,918.7,663.66
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,890.85,647.51
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,860.58,629.77
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,822.33,607.15
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,786.54,585.9
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,738.16,555.62
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,689.31,524.43
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,632.85,487.0
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,577.14,449.15
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,505.08,395.8
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,436.45,343.4
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,357.14,281.78
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,288.35,225.91
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,204.94,156.83
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,131.33,89.72
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,45.0,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,14.3,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,25.78,14.14
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,40.9,28.96
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,56.57,43.06
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,66.76,52.13
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,71.66,56.35
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,96.33,77.36
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,121.97,98.84
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,122.36,86.59
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,147.19,91.61
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,197.95,139.5
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,229.57,173.85
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,194.16,147.44
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,154.04,116.97
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,180.37,136.91
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,207.17,156.88
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,192.16,144.78
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,176.42,132.28
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,323.43,243.59
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,473.84,353.23
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,363.58,271.6
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,238.77,177.85
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,203.04,151.19
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,166.49,123.46
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,159.24,117.7
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,151.86,111.81
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,153.61,113.19
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,155.37,114.58
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,108.76,78.9
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,61.85,42.63
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,56.2,38.28
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,50.55,33.9
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,56.61,38.66
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,62.67,43.42
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,60.77,42.07
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,58.87,40.73
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,53.69,36.82
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,48.52,32.9
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,46.16,31.17
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,43.81,29.45
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,60.13,42.55
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,76.45,55.69
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,156.12,119.65
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,240.81,186.74
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,336.65,264.11
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,401.6,316.67
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,359.54,285.32
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,317.99,254.09
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,263.72,211.1
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,212.02,169.27
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,155.98,123.37
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,111.33,85.93
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,67.4,48.86
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,21.36,10.22
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.22,14.64
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,41.7,29.8
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,56.69,43.37
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,63.73,49.73
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,72.62,57.38
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,78.77,62.58
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,84.54,67.3
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,109.73,71.9
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,149.01,92.6
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,190.78,121.68
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,236.02,156.84
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,281.89,193.97
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,329.93,232.92
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,377.67,271.92
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,426.89,311.31
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,459.4,338.15
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,475.8,350.84
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,432.07,319.65
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,373.56,276.59
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,314.03,233.37
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,253.02,188.23
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,431.25,319.8
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,623.89,452.64
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,665.59,478.73
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,712.43,509.23
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,738.84,526.76
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,765.34,544.48
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,765.11,543.26
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,762.68,540.9
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,816.21,578.37
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,875.87,618.62
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,770.7,548.57
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,658.46,473.06
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,665.92,481.25
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,672.3,487.65
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,826.68,599.97
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,948.07,682.16
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,926.93,669.18
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,903.25,656.12
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,689.59,512.53
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,460.14,345.2
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,424.99,322.45
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,375.8,287.94
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,208.09,160.76
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,49.29,34.26
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,43.22,29.67
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,37.15,24.9
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,31.09,20.01
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,25.04,15.05
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,19.47,10.45
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,13.89,5.78
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,9.26,1.84
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.62,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
