Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.24,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.19,2.26
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,20.4,11.74
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,30.63,20.93
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,43.21,32.08
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,55.8,43.11
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,39.94,29.27
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,24.13,15.43
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,87.55,66.55
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,145.53,112.61
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,183.91,138.59
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,245.96,183.4
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,256.42,194.11
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,267.45,204.55
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,286.89,219.42
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,305.97,233.81
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,315.35,240.29
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,323.75,245.91
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,318.85,241.94
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,312.67,237.0
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,334.61,252.76
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,357.09,268.69
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,507.33,381.26
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,670.49,498.09
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,759.22,564.1
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,859.16,632.33
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,793.15,581.64
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,700.27,509.01
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,727.4,527.44
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,752.21,543.04
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,731.42,527.56
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,700.46,505.81
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,751.55,542.03
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,793.71,571.33
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,910.91,656.45
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,996.27,712.23
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,985.93,706.46
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,972.57,700.01
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,822.4,602.69
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,646.71,478.04
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,776.8,577.77
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,878.88,647.92
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,840.71,622.8
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,800.9,597.91
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,754.92,569.03
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,708.02,539.01
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,656.54,505.29
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,602.5,468.85
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,540.73,424.89
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,480.88,379.7
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,406.27,321.73
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,336.62,265.22
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,254.64,196.93
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,181.87,129.48
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,84.72,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,8.1,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,15.77,6.71
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,29.72,19.85
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,43.32,32.16
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,58.33,45.47
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,73.2,58.39
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,101.14,82.41
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,122.81,100.64
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,136.87,100.95
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,172.06,120.99
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,176.22,112.55
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,224.04,142.81
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,274.66,186.45
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,326.71,231.64
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,374.39,275.89
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,414.02,310.03
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,454.61,341.59
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,483.18,363.06
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,523.6,393.55
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,561.67,422.13
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,564.92,422.47
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,559.87,416.33
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,403.45,302.93
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,234.63,175.9
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,196.81,147.22
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,158.29,117.57
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,531.32,407.74
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,918.52,674.39
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,820.7,602.32
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,691.21,504.19
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,712.72,520.58
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,741.64,540.84
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,648.04,474.93
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,549.02,404.43
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,505.39,374.79
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,460.86,343.73
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,580.96,433.81
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,700.34,519.84
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,541.17,405.66
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,382.93,289.03
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,452.79,343.78
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,506.19,384.97
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,665.51,508.34
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,784.89,595.57
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,666.67,512.61
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,550.59,427.18
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,504.41,394.87
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,457.82,361.0
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,404.74,321.18
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,352.94,281.13
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,281.56,224.72
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,225.87,178.81
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,162.89,125.7
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,105.06,73.85
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,48.49,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.4,11.2
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,29.15,19.39
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,36.46,26.19
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,39.93,29.42
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,43.23,32.31
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,74.32,59.22
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,122.81,100.43
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,138.23,106.68
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,161.74,124.41
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,152.57,116.89
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,140.41,107.22
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,133.92,101.57
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,126.97,95.61
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,246.49,186.76
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,367.97,277.68
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,411.48,309.57
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,458.61,344.16
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,487.6,365.85
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,524.54,393.06
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,561.25,420.0
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,599.21,447.6
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,594.0,442.66
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,579.22,430.81
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,638.84,474.94
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,701.4,520.49
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,752.07,557.46
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,805.65,596.24
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,802.43,593.83
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,797.94,590.81
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,898.5,668.6
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,982.01,726.25
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,907.3,675.0
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,804.27,597.04
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,825.81,614.04
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,837.08,623.53
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,674.77,506.28
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,497.51,374.75
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,427.78,323.99
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,357.88,271.9
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,505.77,388.11
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,647.64,495.79
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,429.88,333.16
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,209.74,161.25
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,319.36,250.35
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,400.39,315.27
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,363.45,287.86
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,326.03,259.94
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,412.79,330.8
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,463.83,371.16
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,389.75,311.67
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,320.52,254.58
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,233.6,181.85
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,160.33,115.53
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,74.94,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,13.82,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,25.94,14.63
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,41.5,29.68
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,57.52,44.08
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,73.8,58.43
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,89.62,72.05
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,88.48,70.85
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,83.64,66.39
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,95.28,58.53
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,131.2,72.56
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,183.56,110.37
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,233.15,150.21
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,283.23,192.54
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,335.58,237.16
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,387.73,281.92
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,446.12,330.49
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,497.08,371.95
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,548.27,412.43
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,597.76,451.43
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,646.62,489.08
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,692.41,522.72
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,737.02,554.7
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,584.39,439.95
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,404.16,299.62
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,600.11,447.23
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,815.31,601.26
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,883.37,653.32
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,949.98,698.21
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,972.93,713.15
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,993.07,726.54
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,1008.76,736.66
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,1021.27,744.79
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,1028.55,750.01
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,1032.54,753.24
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,1031.19,752.26
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,1026.55,749.36
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,1015.28,742.97
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,1000.97,734.83
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,981.57,722.93
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,959.36,709.21
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,931.31,691.63
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,908.83,677.89
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,852.85,641.72
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,800.77,607.98
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,743.03,569.68
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,685.62,530.94
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,628.92,491.53
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,573.27,451.37
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,513.95,407.23
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,455.9,362.65
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,386.02,308.29
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,320.2,254.8
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,237.55,185.62
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,166.48,121.18
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,78.02,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.35,11.99
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,29.64,19.82
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,36.53,26.25
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,40.44,29.8
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,44.14,32.97
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,46.03,34.5
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,52.82,40.18
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,83.84,45.46
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,131.33,70.52
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,180.53,105.77
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,232.41,147.77
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,291.12,196.88
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,344.52,242.08
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,397.62,287.53
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,451.37,332.59
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,503.51,374.66
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,555.5,415.31
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,606.01,454.37
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,655.75,491.81
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,702.03,525.0
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,746.89,556.15
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,789.04,584.0
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,829.31,610.28
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,866.2,634.07
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,900.89,656.23
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,930.67,675.02
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,957.9,692.1
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,981.14,705.54
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,1001.52,717.16
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,1017.39,726.97
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,1030.03,734.83
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,1037.38,739.9
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,1041.37,743.01
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,1039.99,742.44
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,1035.27,739.94
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,1022.94,732.76
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,1007.57,723.83
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,987.98,713.74
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,965.54,701.87
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,936.91,684.6
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,905.85,665.76
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,876.25,647.06
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,836.93,621.77
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,790.55,591.95
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,743.18,561.1
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,688.4,525.25
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,637.35,491.23
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,572.69,446.51
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,510.04,400.42
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,434.2,342.56
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,363.18,285.79
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,274.83,213.25
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,196.27,143.15
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,93.22,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,14.77,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,24.25,13.39
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,33.34,22.81
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,42.69,31.35
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,47.94,36.12
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,52.89,40.41
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,55.44,42.48
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,57.81,44.29
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,87.22,49.62
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,132.22,73.33
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,178.84,106.13
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,233.57,149.23
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,282.9,190.2
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,334.04,232.96
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,384.95,275.44
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,436.83,317.76
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,469.25,344.47
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,490.48,359.92
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,525.63,385.46
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,560.14,409.91
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,631.43,463.04
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,727.71,532.15
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,768.17,558.81
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,806.91,583.97
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,793.2,571.89
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,765.4,547.89
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,850.01,610.53
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,934.26,665.45
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,957.65,678.61
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,978.44,690.73
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,993.45,700.16
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,1005.36,707.79
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,1012.62,713.24
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,1016.63,716.86
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,1014.41,716.18
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,1008.97,713.7
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,998.42,708.72
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,984.87,701.97
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,753.31,550.55
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,479.75,354.07
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,714.47,530.78
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,890.8,651.89
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,853.3,626.43
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,814.09,601.71
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,769.52,573.16
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,723.89,543.55
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,672.33,510.34
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,617.51,473.99
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,552.71,428.34
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,490.06,381.79
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,415.64,325.39
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,345.91,270.11
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,260.74,200.74
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,183.61,133.18
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,86.55,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,25.04,13.91
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,35.68,24.6
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,45.85,33.79
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,47.02,35.02
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,47.13,35.12
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,59.29,45.41
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,70.74,54.88
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,91.81,54.52
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,132.0,73.65
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,177.56,105.9
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,225.98,144.49
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,280.13,189.31
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,330.7,231.72
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,380.47,273.63
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,431.25,315.52
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,471.41,347.96
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,501.0,369.97
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,527.99,389.45
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,541.72,398.57
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,557.66,408.63
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,575.41,419.46
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,599.44,435.94
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,623.2,452.05
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,682.92,494.71
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,750.09,541.59
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,644.78,466.58
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,525.26,380.44
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,739.67,538.34
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,951.55,680.5
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,966.45,688.33
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,978.43,696.18
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,983.95,700.5
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,986.41,703.07
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,983.8,703.54
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,978.18,702.25
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,964.69,694.64
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,948.44,685.41
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,932.48,677.81
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,908.15,664.74
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,877.16,645.95
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,844.25,625.81
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,804.28,601.28
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,763.02,575.61
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,608.12,465.35
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,457.96,353.49
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,414.55,323.13
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,371.45,291.73
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,325.48,256.78
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,280.21,221.54
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,219.23,173.34
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,171.15,133.97
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,121.07,92.02
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,73.25,50.78
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,33.97,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,25.03,13.84
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.45,25.21
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.37,35.07
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,53.55,40.61
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,59.55,45.76
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,62.96,48.52
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,66.11,50.95
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,92.72,55.17
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,134.62,77.12
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,178.76,108.23
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,225.88,145.58
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,273.79,185.27
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,328.77,230.66
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,377.89,271.31
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,428.14,311.98
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,458.36,337.11
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,472.26,347.16
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,532.22,393.54
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,620.45,460.34
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,664.64,492.68
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,708.12,524.17
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,748.04,552.18
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,786.45,577.76
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,820.67,599.47
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,853.03,619.83
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,881.71,638.65
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,908.29,656.1
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,831.29,601.71
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,727.75,523.87
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,860.12,622.9
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,976.31,701.92
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,982.97,705.77
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,986.54,708.63
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,984.52,707.69
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,988.68,710.91
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,971.06,700.5
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,950.78,688.61
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,930.06,677.51
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,912.2,668.31
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,880.59,648.95
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,847.08,628.3
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,808.83,603.73
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,769.22,578.08
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,719.66,545.46
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,669.82,512.18
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,613.38,473.47
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,552.18,430.09
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,488.65,383.66
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,427.76,337.68
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,355.83,281.43
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,288.99,227.25
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,212.64,164.02
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,144.18,104.45
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,62.82,2.3
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.44,12.6
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,32.54,21.91
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,41.77,30.28
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,45.77,33.93
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,49.59,37.22
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,51.91,39.18
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,54.06,40.9
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,82.42,45.88
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,126.42,69.05
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,195.11,127.95
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,249.56,177.65
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,270.62,188.01
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,324.81,227.14
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,375.24,269.67
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,426.66,312.12
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,481.36,355.18
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,530.79,393.19
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,578.13,429.42
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,624.9,464.31
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,636.59,469.13
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,636.81,464.6
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,707.78,518.69
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,791.49,577.98
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,827.37,599.89
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,861.43,620.79
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,890.08,638.95
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,916.44,655.63
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,939.51,669.29
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,959.99,681.31
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,872.27,622.8
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,759.5,540.48
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,890.5,637.0
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,998.48,707.8
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,870.09,623.27
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,713.88,512.17
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,670.36,484.85
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,638.07,463.82
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,807.16,589.56
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,928.58,673.03
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,806.8,592.91
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,658.34,487.81
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,741.89,553.85
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,799.25,595.59
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,492.66,378.4
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,163.1,122.74
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,143.6,108.74
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,124.26,94.01
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,310.35,246.05
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,462.68,363.23
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,389.73,305.64
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,318.45,248.74
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,235.38,180.79
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,161.9,117.42
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,78.09,8.68
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,26.26,14.68
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,38.01,26.37
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.44,37.5
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,58.03,44.25
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,65.24,50.43
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,70.2,54.6
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,74.85,58.4
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,99.65,62.01
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,140.07,83.49
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,182.67,113.53
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,228.52,149.82
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,275.45,188.78
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,324.14,229.44
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,372.03,269.64
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,421.3,310.24
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,469.54,348.66
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,517.49,385.73
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,567.15,423.71
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,612.88,458.1
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,564.47,419.46
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,497.42,365.36
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,622.33,461.16
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,771.95,571.0
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,804.46,591.14
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,835.06,610.05
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,862.78,627.92
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,888.72,644.55
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,910.46,658.69
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,929.95,671.42
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,943.51,680.05
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,954.27,686.97
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,966.33,695.18
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,969.54,697.76
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,966.84,696.38
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,961.28,693.3
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,943.04,682.13
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,922.38,669.54
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,900.55,656.25
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,876.43,641.49
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,844.86,621.77
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,811.52,600.82
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,770.83,575.25
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,723.83,545.12
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,675.78,512.54
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,627.69,479.41
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,570.59,439.59
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,514.8,399.79
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,451.04,352.36
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,390.01,305.74
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,308.33,242.59
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,243.31,190.25
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,171.14,130.97
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,104.75,74.78
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,44.64,4.86
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
