Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.25,14.56
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,40.26,28.19
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,51.21,38.15
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,59.53,45.53
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,67.44,52.3
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,92.34,73.4
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,110.9,88.82
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,146.07,108.11
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,173.33,128.52
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,203.6,150.63
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,235.72,174.75
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,258.18,192.55
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,286.12,214.12
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,280.11,209.86
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,269.62,201.84
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,364.39,271.33
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,487.61,361.03
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,528.56,390.93
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,570.05,420.98
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,608.48,448.36
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,646.54,475.02
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,687.69,503.51
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,728.89,531.6
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,755.23,548.3
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,780.45,564.09
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,775.03,559.52
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,765.48,552.35
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,797.96,574.9
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,833.53,599.04
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,795.68,572.21
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,758.26,545.81
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,786.08,566.92
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,812.47,586.67
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,736.29,533.13
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,646.83,470.34
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,656.44,479.27
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,677.94,495.65
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,709.92,520.95
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,750.69,551.81
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,703.41,520.43
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,667.97,497.21
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,617.89,463.85
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,567.96,430.07
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,522.55,398.57
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,476.92,366.38
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,492.29,381.34
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,514.06,399.91
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,453.01,354.1
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,394.24,309.27
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,323.76,254.6
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,248.0,194.16
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,177.51,136.17
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,112.78,81.13
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,53.99,9.41
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.02,15.12
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,38.04,26.26
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,49.7,36.7
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,54.69,41.21
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,59.64,45.45
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,62.64,47.96
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,65.42,50.19
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,119.77,82.03
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,179.74,129.68
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,182.52,119.83
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,222.46,142.17
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,278.94,196.6
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,314.15,231.09
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,353.68,257.34
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,425.61,310.82
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,432.02,319.09
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,419.25,309.23
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,500.67,371.69
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,622.68,463.26
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,595.98,439.47
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,551.83,401.78
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,610.73,444.79
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,680.34,494.18
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,761.73,554.76
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,853.33,617.06
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,882.38,635.35
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,909.26,652.62
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,818.81,589.3
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,696.78,498.51
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,846.39,609.46
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,976.05,696.82
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,982.26,700.27
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,985.38,702.82
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,853.27,614.76
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,685.78,494.64
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,717.6,519.35
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,735.07,533.48
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,771.29,562.11
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,792.32,580.64
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,738.05,543.54
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,670.86,497.8
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,670.51,500.58
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,653.59,491.7
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,551.32,418.84
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,467.78,357.85
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,451.37,348.61
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,431.17,335.81
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,379.7,297.1
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,329.62,258.62
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,273.61,214.89
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,220.44,171.96
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,160.22,122.24
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,104.26,74.55
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,50.11,10.19
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.0,15.06
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,40.99,28.77
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,52.03,38.83
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,53.91,40.72
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,62.57,48.15
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,81.12,63.91
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,99.38,79.17
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,107.16,81.3
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,114.94,87.03
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,131.03,99.41
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,147.27,111.78
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,202.22,152.79
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,265.34,199.51
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,245.15,184.04
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,226.7,169.79
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,240.66,179.63
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,254.76,189.41
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,275.67,204.59
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,296.91,219.91
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,361.79,266.65
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,434.94,318.16
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,404.65,296.04
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,371.83,272.29
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,354.88,259.64
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,336.8,246.11
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,510.14,372.42
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,689.84,497.61
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,826.97,598.35
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,954.13,684.59
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,968.49,693.79
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,979.85,701.96
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,988.15,708.56
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,993.33,713.28
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,893.0,646.45
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,764.14,552.95
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,881.67,642.02
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,962.96,698.43
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,943.5,687.48
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,929.98,681.2
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,901.95,664.08
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,871.68,645.5
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,834.56,622.79
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,795.82,598.77
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,752.97,570.61
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,706.03,539.22
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,652.2,502.77
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,598.84,465.89
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,535.13,419.02
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,473.61,371.98
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,400.61,315.45
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,332.19,260.38
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,246.55,190.19
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,174.06,127.65
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,84.55,23.87
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,28.01,15.78
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,46.08,32.94
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,61.55,46.71
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,76.47,59.71
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,88.81,70.19
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,92.51,73.25
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,93.0,73.47
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,113.52,74.96
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,149.91,93.28
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,190.28,121.13
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,234.7,155.48
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,276.3,188.99
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,322.6,227.0
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,370.53,267.21
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,419.84,307.89
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,471.74,349.15
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,520.96,387.67
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,567.78,424.1
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,614.32,459.49
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,659.49,492.48
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,705.05,524.99
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,744.85,552.9
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,783.12,578.4
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,819.06,601.14
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,853.41,622.58
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,882.59,641.1
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,909.6,658.3
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,932.57,671.71
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,953.07,683.47
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,968.4,693.05
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,980.75,700.77
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,988.06,705.33
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,992.24,708.01
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,991.3,707.52
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,987.26,705.19
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,977.16,699.11
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,964.12,691.28
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,945.21,679.78
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,932.27,672.29
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,904.26,655.3
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,874.01,636.91
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,837.95,615.28
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,800.22,592.36
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,754.89,564.2
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,712.59,537.7
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,658.85,502.12
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,605.53,466.07
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,544.39,422.01
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,485.03,377.32
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,412.4,322.7
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,344.24,269.04
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,262.31,202.04
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,187.74,138.0
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,90.91,28.72
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.01,14.96
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,38.08,26.26
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.76,36.73
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,54.37,40.94
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,58.9,44.82
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,61.95,47.38
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,64.78,49.65
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,87.47,51.02
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,128.34,71.06
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,173.96,102.96
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,227.79,145.36
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,275.07,184.58
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,325.09,226.57
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,375.43,268.76
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,426.7,310.77
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,481.46,354.24
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,531.3,393.05
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,579.19,430.15
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,626.47,465.92
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,671.29,498.31
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,715.09,529.19
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,755.58,556.87
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,794.38,582.7
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,829.27,604.51
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,862.05,624.73
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,891.34,643.78
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,918.34,661.32
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,941.19,676.15
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,961.46,689.36
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,976.51,699.0
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,988.51,706.77
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,996.39,712.0
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,1001.11,715.32
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,1000.65,715.45
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,997.04,713.72
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,984.46,706.34
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,969.05,697.28
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,950.12,685.78
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,937.14,678.28
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,909.54,661.48
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,879.67,643.24
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,842.89,621.1
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,804.43,597.64
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,758.51,567.8
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,715.83,539.89
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,662.04,504.12
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,608.65,467.9
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,544.71,422.61
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,482.95,376.78
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,409.72,321.25
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,340.96,266.84
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,254.22,196.04
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,180.57,132.86
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,88.07,29.92
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.1,13.52
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.75,24.42
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.96,33.65
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,49.0,36.52
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,50.64,37.95
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,53.32,40.13
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,55.81,42.04
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,80.12,43.91
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,128.56,69.07
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,175.45,101.74
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,225.04,141.06
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,274.76,182.56
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,333.18,231.19
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,384.78,274.43
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,437.07,317.22
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,487.98,357.91
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,539.09,397.52
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,587.92,435.07
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,636.0,471.08
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,681.94,503.84
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,726.67,534.83
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,767.77,561.83
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,807.05,587.35
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,843.05,609.22
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,876.88,629.43
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,906.72,647.86
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,934.1,664.6
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,957.13,677.42
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,977.4,688.47
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,993.26,698.17
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,1005.97,705.99
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,1013.47,710.65
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,1017.68,713.41
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,1017.1,713.33
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,1013.26,711.38
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,1003.17,705.67
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,989.97,698.19
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,972.28,688.01
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,951.77,676.15
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,925.03,660.79
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,895.85,643.86
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,860.76,623.57
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,831.24,606.82
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,787.48,579.46
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,742.6,551.08
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,689.9,517.29
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,637.22,482.76
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,576.47,441.67
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,520.49,401.98
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,449.96,349.37
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,383.58,297.46
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,300.44,230.49
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,225.81,166.51
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,109.91,40.99
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.09,13.38
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,36.14,24.63
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.71,34.14
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,52.55,39.39
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,58.14,44.17
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,61.24,46.77
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,64.1,49.07
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,89.34,53.09
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,132.01,74.96
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,176.4,105.79
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,223.84,143.09
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,271.64,182.39
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,326.58,227.41
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,375.78,267.58
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,426.12,307.44
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,475.32,345.24
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,525.21,382.06
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,573.2,416.85
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,623.23,451.58
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,668.34,480.79
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,712.68,508.17
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,752.91,534.67
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,791.53,559.06
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,825.78,580.07
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,857.67,599.53
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,886.8,618.45
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,913.83,636.1
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,936.93,651.39
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,957.63,665.31
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,973.67,675.8
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,986.78,684.65
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,994.42,690.3
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,998.92,694.21
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,997.28,693.87
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,992.54,691.82
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,981.78,686.86
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,977.34,685.97
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,957.79,675.1
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,935.56,662.75
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,905.62,645.54
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,873.55,626.96
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,835.95,605.39
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,801.22,585.49
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,751.78,554.29
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,702.05,522.52
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,576.89,436.98
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,468.55,358.74
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,464.43,358.07
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,453.6,350.9
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,381.51,296.83
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,314.37,244.51
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,232.81,178.53
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,160.26,117.41
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,79.87,29.96
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.46,13.58
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.49,27.48
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.55,37.56
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.15,44.34
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,65.39,50.54
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,74.57,58.19
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,83.16,65.15
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,100.21,64.18
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,135.07,79.23
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,181.97,113.44
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,228.46,150.83
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,269.9,183.22
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,318.01,221.72
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,363.38,262.97
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,389.71,286.26
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,408.51,300.3
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,413.46,303.43
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,460.17,337.1
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,510.65,373.0
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,548.85,399.58
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,595.94,432.02
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,557.98,404.29
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,509.68,369.06
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,497.11,360.38
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,482.87,350.25
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,629.03,456.22
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,785.27,564.47
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,866.87,624.18
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,939.9,673.42
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,864.99,621.27
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,763.15,546.38
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,635.05,459.01
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,500.53,363.98
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,574.31,418.18
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,637.42,463.39
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,642.27,467.92
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,645.78,471.97
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,802.68,589.0
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,922.05,672.06
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,896.27,655.21
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,868.11,638.06
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,830.99,614.51
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,796.32,592.55
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,677.47,512.19
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,560.56,427.58
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,485.5,374.87
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,426.39,332.02
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,463.74,362.17
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,482.1,376.44
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,410.46,321.38
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,343.11,268.0
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,260.0,200.61
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,189.48,140.23
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,92.43,37.23
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,14.3,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,23.49,12.08
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,33.78,22.76
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,43.64,31.68
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,49.5,36.95
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,53.97,40.8
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,56.86,43.15
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,59.54,45.21
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,82.22,47.66
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,123.72,68.11
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,168.24,98.7
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,220.86,139.66
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,240.11,168.58
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,248.49,184.76
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,305.75,225.17
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,379.85,277.81
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,429.03,312.75
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,521.16,380.04
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,568.47,415.11
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,615.33,449.1
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,601.94,435.38
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,568.55,406.45
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,663.16,477.47
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,780.66,559.27
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,816.07,579.54
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,849.6,599.11
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,879.4,617.41
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,907.03,634.32
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,930.19,649.0
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,950.87,662.25
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,966.86,672.12
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,979.88,680.28
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,884.87,620.1
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,762.67,534.92
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,614.46,436.99
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,462.09,331.59
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,735.97,530.76
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,964.49,681.02
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,830.28,593.34
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,678.44,488.49
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,784.83,568.82
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,865.88,625.05
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,829.47,603.45
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,795.76,584.37
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,750.0,555.67
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,703.63,526.14
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,648.55,490.13
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,593.98,453.68
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,530.31,408.18
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,468.83,362.72
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,391.31,304.66
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,324.41,252.22
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,242.99,186.55
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,170.63,125.63
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,84.86,34.87
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.47,13.45
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,35.38,24.06
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.96,33.64
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,52.21,39.17
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,58.26,44.28
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,61.34,46.76
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,64.2,48.95
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,86.28,51.28
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,127.5,71.37
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,171.45,101.23
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,218.44,137.46
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,265.93,176.09
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,320.41,220.27
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,369.7,260.79
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,420.2,301.39
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,469.09,339.13
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,518.46,375.89
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,565.85,411.03
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,615.29,446.46
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,659.64,476.92
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,703.18,506.02
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,691.26,493.86
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,667.78,473.13
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,753.5,536.16
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,850.97,600.87
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,796.11,561.79
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,724.02,507.45
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,839.29,590.56
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,950.46,661.64
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,828.8,581.21
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,672.16,470.8
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,845.38,595.48
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,990.62,689.91
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,817.0,576.47
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,608.12,430.26
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,808.94,576.02
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,967.16,680.13
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,835.85,596.38
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,677.6,487.37
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,791.6,572.98
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,879.15,632.57
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,842.93,610.82
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,804.99,588.72
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,760.96,561.36
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,719.45,535.34
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,666.4,501.28
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,613.69,466.67
