Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,553.48,425.49
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,494.86,382.98
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,423.62,329.53
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,356.64,277.05
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,275.65,211.35
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,202.74,149.34
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,97.4,41.78
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,14.3,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.52,11.81
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,33.43,22.3
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,42.91,30.89
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,48.75,36.13
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,53.26,40.01
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,55.79,42.06
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,58.15,43.85
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,80.65,46.58
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,123.13,67.39
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,167.98,98.02
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,220.95,139.24
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,268.68,178.6
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,318.47,220.12
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,368.19,261.38
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,418.98,302.59
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,468.44,341.8
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,522.42,382.98
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,570.0,419.48
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,617.13,454.81
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,661.47,486.45
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,704.77,516.59
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,745.02,544.35
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,783.67,569.93
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,632.0,460.32
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,450.84,323.71
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,602.97,434.33
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,765.8,547.26
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,864.61,618.57
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,956.94,678.29
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,972.67,687.93
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,985.36,696.26
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,993.48,702.08
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,998.42,706.05
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,998.19,708.04
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,994.82,708.19
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,979.73,699.49
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,970.92,695.03
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,793.91,576.98
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,595.68,434.36
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,627.23,459.99
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,640.99,472.5
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,613.18,455.47
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,583.61,437.18
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,656.99,494.99
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,708.84,534.37
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,654.84,498.07
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,601.27,461.88
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,537.99,416.93
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,476.77,371.69
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,404.82,317.1
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,333.86,261.15
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,254.39,196.06
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,183.5,135.55
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,90.73,39.65
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.53,11.69
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,34.64,23.35
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.26,33.02
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,49.7,37.1
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,52.51,39.55
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,55.09,41.64
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,57.49,43.48
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,77.13,43.78
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,124.11,67.24
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,169.91,98.53
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,218.53,136.66
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,266.84,176.73
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,317.71,219.47
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,374.74,266.65
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,426.14,308.7
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,476.26,348.77
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,526.66,387.85
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,575.18,424.42
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,623.09,459.44
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,668.37,491.79
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,712.47,522.52
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,753.82,550.27
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,793.44,576.43
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,827.9,597.79
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,859.77,617.3
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,888.94,635.99
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,915.79,653.14
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,939.38,668.48
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,960.41,682.23
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,976.25,692.46
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,989.05,700.87
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,996.77,705.01
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,1001.31,707.27
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,1000.66,708.7
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,996.86,708.28
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,987.4,703.23
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,974.91,696.4
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,956.54,685.58
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,935.43,673.11
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,915.24,661.59
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,884.49,643.11
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,848.23,621.95
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,810.26,599.42
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,764.08,569.94
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,720.85,542.13
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,667.27,506.83
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,614.02,471.02
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,549.17,425.57
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,486.68,379.38
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,414.74,324.81
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,347.09,271.31
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,261.52,201.57
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,189.44,140.07
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,93.32,41.77
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.55,11.64
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,34.26,23.08
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.51,32.38
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,48.88,36.4
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,51.75,38.9
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,58.71,44.73
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,65.12,49.95
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,77.22,44.51
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,120.36,63.3
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,166.81,94.78
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,216.02,133.2
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,271.15,182.34
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,322.58,227.24
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,362.97,262.53
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,397.29,290.97
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,444.22,325.61
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,506.32,371.24
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,554.23,408.96
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,623.43,462.2
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,519.3,384.34
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,392.3,285.81
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,507.55,370.23
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,632.97,459.08
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,668.98,483.06
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,706.15,508.04
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,806.62,585.33
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,911.8,658.92
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,870.9,630.32
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,809.51,582.64
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,771.97,555.9
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,731.17,526.49
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,869.65,630.37
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,987.21,711.05
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,986.71,711.84
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,983.15,711.55
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,860.89,629.42
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,710.83,520.28
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,582.88,431.22
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,455.4,339.2
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,405.81,303.86
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,356.19,267.74
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,552.1,420.3
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,720.34,546.3
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,661.0,503.58
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,603.01,462.44
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,524.3,405.67
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,436.09,340.68
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,386.67,304.24
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,338.18,267.33
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,284.2,224.8
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,232.62,182.89
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,172.04,132.36
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,115.86,84.49
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,56.68,23.86
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.24,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.19,1.73
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,20.87,11.83
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,31.57,21.35
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,44.61,32.74
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,57.42,43.75
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,92.52,73.59
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,119.44,96.05
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,141.16,104.8
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,166.36,118.64
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,205.09,149.25
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,231.52,171.46
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,243.52,182.43
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,241.69,182.18
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,279.23,210.14
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,319.16,239.76
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,361.96,270.86
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,416.78,310.68
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,454.95,338.61
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,495.14,367.86
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,515.45,382.28
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,534.72,395.82
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,584.02,431.55
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,633.29,466.9
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,400.45,298.9
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,145.33,106.18
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,146.13,107.06
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,146.92,107.64
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,199.78,147.68
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,253.24,187.63
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,191.73,141.48
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,129.75,94.52
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,156.08,114.82
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,182.64,135.13
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,214.73,159.42
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,247.29,183.94
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,202.67,150.56
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,158.06,116.92
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,97.93,71.09
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,39.15,25.32
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,121.88,90.43
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,208.9,157.79
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,177.46,133.75
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,146.15,109.77
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,134.17,100.83
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,122.17,91.79
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,86.74,64.18
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,53.0,37.42
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,45.06,31.13
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,37.14,24.75
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,29.69,18.71
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,22.25,12.57
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,15.75,7.13
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,9.26,1.64
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,9.05,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,17.63,7.01
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,35.0,23.62
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,51.89,38.63
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,70.18,54.54
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,84.96,67.16
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,102.23,81.72
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,119.12,95.68
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,114.68,82.25
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,142.73,90.18
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,182.25,116.85
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,223.92,148.71
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,260.48,176.06
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,312.64,217.18
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,362.54,259.0
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,413.46,300.74
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,467.97,344.05
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,517.66,382.79
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,565.23,418.84
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,612.28,453.46
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,630.92,463.8
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,638.98,465.26
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,672.24,488.35
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,704.68,510.43
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,770.99,560.03
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,843.03,609.2
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,871.74,627.37
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,898.32,644.42
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,856.84,615.48
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,794.96,568.1
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,755.75,540.55
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,705.79,505.4
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,707.63,507.6
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,708.34,508.82
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,722.8,519.36
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,725.83,522.39
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,745.48,538.1
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,762.68,552.14
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,803.74,582.94
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,828.51,602.92
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,788.93,577.19
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,747.98,550.76
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,724.09,537.23
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,697.45,521.54
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,708.11,531.91
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,704.82,530.89
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,651.06,494.53
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,597.73,458.07
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,534.68,412.88
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,473.69,367.55
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,401.63,313.07
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,330.44,257.25
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,250.03,192.28
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,178.35,131.88
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,88.78,41.28
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,12.87,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,21.14,9.39
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,32.69,21.71
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.72,31.68
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,51.15,38.33
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,58.22,44.42
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,54.41,41.06
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,51.02,37.99
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,69.09,38.5
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,116.6,61.33
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,169.2,100.69
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,221.37,143.85
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,258.4,171.02
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,311.0,211.84
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,367.77,258.04
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,418.89,299.11
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,468.42,337.92
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,518.03,375.52
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,566.11,411.66
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,613.61,446.4
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,659.02,477.83
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,703.28,507.56
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,710.87,508.24
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,705.84,499.75
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,741.35,522.02
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,776.58,543.37
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,802.22,559.53
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,827.04,575.12
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,892.52,621.92
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,950.57,657.05
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,966.42,666.93
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,979.27,675.52
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,986.57,680.85
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,990.71,684.44
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,990.18,684.76
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,986.52,683.33
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,972.23,674.15
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,964.45,669.19
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,850.37,599.43
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,716.65,509.86
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,671.69,482.15
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,626.37,453.01
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,610.37,445.54
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,591.73,435.95
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,621.53,460.54
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,629.61,470.02
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,581.85,438.25
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,533.78,405.79
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,478.46,366.87
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,424.42,327.6
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,359.88,279.23
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,298.92,231.64
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,228.93,174.83
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,165.55,121.34
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,83.07,38.24
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,22.32,9.87
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,37.19,25.19
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,49.25,36.03
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,58.44,44.06
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,67.16,51.39
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,73.54,56.61
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,79.53,61.35
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,97.8,63.8
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,136.2,81.77
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,177.15,108.45
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,221.48,141.41
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,266.52,176.85
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,314.02,214.49
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,360.92,251.71
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,409.29,289.2
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,456.84,325.33
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,504.91,360.78
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,551.11,395.03
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,600.01,430.28
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,642.85,461.06
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,684.75,490.71
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,723.63,517.67
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,761.36,543.51
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,798.12,567.98
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,834.06,591.32
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,863.26,609.9
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,890.48,627.26
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,856.1,603.48
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,808.58,567.98
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,839.55,589.21
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,865.88,606.92
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,554.46,399.54
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,218.25,157.52
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,124.91,89.46
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,32.69,19.54
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,102.39,73.0
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,173.64,126.81
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,119.97,86.64
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,67.18,46.49
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,49.4,32.88
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,31.65,19.15
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,26.98,15.6
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,22.31,12.02
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,25.56,14.7
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,28.8,17.4
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,115.83,87.58
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,211.79,163.64
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,182.45,141.05
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,153.22,118.36
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,122.85,94.12
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,86.56,64.65
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,60.15,42.72
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,33.48,20.5
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,15.78,2.86
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.38,8.36
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,31.19,20.35
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,41.53,29.79
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,47.87,35.51
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,52.85,39.83
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,55.8,42.26
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,58.55,44.39
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,75.19,45.26
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,116.82,64.1
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,161.33,93.66
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,208.89,130.24
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,261.97,173.48
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,311.79,214.83
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,361.07,255.69
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,411.53,296.62
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,461.17,335.95
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,511.25,374.45
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,563.06,413.8
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,610.34,449.1
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,654.88,480.77
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,698.43,510.95
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,738.55,538.89
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,777.11,564.27
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,813.29,587.92
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,847.83,610.4
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,877.63,629.4
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,905.22,646.96
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,928.28,660.6
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,948.85,672.66
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,964.76,682.84
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,977.71,691.25
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,985.62,696.6
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,990.42,700.14
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,989.58,700.27
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,985.62,698.6
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,978.2,694.88
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,959.76,684.27
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,941.03,673.97
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,919.67,661.98
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,890.9,645.15
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,864.71,629.98
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,827.74,608.47
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,789.28,585.7
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,514.73,391.18
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,226.37,170.3
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,420.39,325.89
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,588.12,454.27
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,525.62,408.17
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,465.05,363.35
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,389.69,305.4
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,323.99,252.86
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,248.04,190.81
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,179.58,132.68
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,89.66,42.21
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.39,8.07
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,32.4,21.19
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,43.88,31.5
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,50.21,37.17
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,56.33,42.44
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,59.93,45.37
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,63.26,47.97
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,79.14,48.79
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,120.41,67.27
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,163.91,95.87
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,210.55,131.58
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,267.88,185.29
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,306.18,221.55
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,343.99,246.05
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,413.03,296.27
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,461.86,334.54
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,511.11,372.1
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,558.8,408.3
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,606.24,443.45
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,651.33,475.25
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,695.66,505.72
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,736.46,533.93
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,775.28,559.16
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,810.06,580.51
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,842.93,600.45
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,872.08,619.14
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,899.17,636.52
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,922.87,650.43
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,944.27,662.89
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,960.63,673.6
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,974.11,682.63
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,982.16,688.39
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,987.14,692.39
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,986.54,693.03
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,992.09,697.72
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,976.0,689.2
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,965.92,684.68
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,956.51,681.71
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,935.53,671.33
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,908.98,656.0
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,880.1,639.11
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,844.35,618.55
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,806.87,596.58
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,766.28,571.18
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,721.08,542.17
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,667.64,507.34
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,614.49,471.88
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,553.46,429.28
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,494.17,385.67
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,422.76,331.41
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,355.44,278.14
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,274.86,212.1
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,200.35,148.68
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,98.4,46.84
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,12.39,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,20.44,7.86
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.87,19.99
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,40.85,29.07
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,47.2,34.7
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,52.22,38.95
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,55.22,41.4
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,58.01,43.56
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,73.64,44.25
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,116.71,63.06
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,161.93,92.45
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,215.43,133.1
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,264.15,172.6
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,315.04,214.47
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,365.39,255.78
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,416.84,297.03
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,467.46,336.69
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,522.77,378.39
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,570.53,414.55
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,617.79,449.48
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,663.28,481.41
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,707.77,511.82
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,748.89,539.82
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,788.39,565.41
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,822.75,586.29
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,854.69,605.47
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,884.17,624.24
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,911.46,641.63
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,935.17,655.78
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,956.43,668.42
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,972.6,678.95
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,985.81,687.77
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,993.49,693.64
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,998.03,697.71
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,997.42,698.34
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,993.68,697.18
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,983.83,692.64
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,971.0,686.32
