Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,961.22,683.13
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,939.77,672.47
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,912.37,656.6
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,882.68,639.2
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,845.49,617.73
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,806.61,594.86
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,765.34,569.01
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,719.48,539.56
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,665.13,503.98
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,611.16,467.86
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,548.0,423.53
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,486.83,378.6
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,414.29,323.74
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,345.95,269.91
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,262.35,201.83
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,191.11,141.22
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,94.64,44.55
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.25,8.68
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,37.12,25.11
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,49.41,36.26
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,57.47,43.49
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,65.15,50.12
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,70.53,54.57
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,75.59,58.6
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,86.65,56.52
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,124.72,72.31
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,167.47,100.0
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,213.61,134.86
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,259.49,171.87
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,308.41,212.12
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,362.33,256.29
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,412.21,296.77
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,460.74,335.39
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,510.25,373.74
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,558.22,409.85
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,605.95,444.76
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,652.78,478.24
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,696.65,508.94
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,737.04,537.45
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,775.9,563.1
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,811.43,585.31
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,845.08,606.09
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,874.16,624.83
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,901.11,642.17
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,924.97,657.73
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,946.48,671.82
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,962.04,681.92
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,974.66,690.27
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,982.78,694.64
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,987.81,697.17
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,987.25,698.92
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,983.61,698.82
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,982.6,699.53
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,969.64,692.64
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,951.2,681.98
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,930.07,669.64
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,775.12,566.26
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,615.24,451.09
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,718.26,531.75
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,799.15,591.94
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,750.59,560.82
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,701.67,529.57
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,646.74,492.97
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,592.32,455.85
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,526.91,408.69
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,459.0,358.3
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,386.24,302.16
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,318.53,248.06
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,236.76,181.45
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,163.92,120.23
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,74.11,33.41
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.96,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.0,7.42
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,36.98,24.82
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,53.46,39.48
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,68.19,52.37
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,78.4,61.14
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,99.93,79.15
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,116.64,92.78
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,140.45,105.76
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,161.56,120.71
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,155.96,116.43
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,150.52,112.77
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,193.52,144.77
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,229.68,171.23
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,275.5,204.53
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,324.88,240.35
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,347.81,256.67
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,371.22,273.21
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,386.75,284.23
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,401.03,294.13
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,480.86,351.92
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,570.06,415.36
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,629.75,458.32
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,691.87,502.69
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,758.56,552.54
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,834.55,605.34
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,810.5,585.36
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,775.21,555.06
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,855.38,614.06
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,935.52,666.94
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,951.76,676.52
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,965.1,684.63
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,972.94,688.4
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,977.7,690.29
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,976.91,689.96
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,973.08,687.83
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,964.11,682.81
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,952.19,676.04
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,933.57,666.67
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,912.32,655.65
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,886.38,640.2
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,858.12,623.2
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,826.22,604.96
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,788.51,582.56
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,745.18,554.97
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,700.85,526.28
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,647.04,490.94
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,593.68,455.11
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,533.16,412.3
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,474.28,369.01
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,403.01,314.39
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,332.47,258.45
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,253.15,193.82
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,182.33,133.84
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,90.62,41.48
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.78,3.85
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,35.12,23.31
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,52.44,38.78
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,69.72,53.87
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,82.98,65.25
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,96.45,76.51
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,102.81,81.52
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,123.51,90.51
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,158.91,111.41
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,195.36,137.54
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,231.93,165.82
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,269.56,194.93
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,308.56,225.34
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,346.39,253.1
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,400.85,294.29
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,444.56,328.31
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,504.97,375.14
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,552.42,411.49
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,599.78,446.79
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,644.91,478.68
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,689.73,509.37
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,730.82,537.6
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,769.06,562.24
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,749.3,543.04
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,716.68,513.53
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,763.71,545.69
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,812.28,578.13
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,793.5,563.29
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,771.89,546.84
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,817.96,578.97
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,869.49,613.95
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,938.76,664.54
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,989.4,696.85
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,947.55,670.41
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,885.55,625.63
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,801.05,569.42
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,727.13,518.99
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,779.37,559.44
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,815.97,589.03
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,765.12,555.0
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,714.06,520.85
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,759.74,558.81
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,800.53,589.75
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,754.57,559.73
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,707.81,529.22
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,602.83,456.71
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,500.11,382.14
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,443.27,341.35
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,388.22,300.48
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,326.76,253.78
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,257.32,199.42
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,189.91,144.41
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,128.54,92.98
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,62.74,26.73
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,11.91,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,20.68,6.31
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,34.86,23.05
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,46.37,33.63
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,49.94,37.06
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,53.27,40.01
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,58.69,44.54
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,63.71,48.59
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,91.05,62.37
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,137.73,88.56
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,179.0,116.25
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,222.08,148.93
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,253.1,169.7
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,304.95,209.17
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,356.33,255.25
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,398.19,291.01
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,443.06,325.49
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,513.24,379.33
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,561.52,416.43
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,609.24,452.11
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,654.82,485.34
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,699.44,517.04
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,740.93,544.53
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,780.73,569.74
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,815.87,591.72
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,848.48,611.82
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,878.41,631.05
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,906.06,648.72
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,887.79,634.05
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,853.4,603.21
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,877.37,619.99
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,899.74,635.44
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,957.49,680.2
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,996.16,705.5
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,996.48,705.81
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,993.62,704.45
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,983.26,698.75
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,969.97,691.33
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,952.62,682.83
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,932.52,672.57
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,914.57,662.35
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,885.76,644.93
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,850.23,624.29
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,812.93,602.21
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,769.01,574.01
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,724.08,544.72
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,674.64,512.45
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,622.06,477.17
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,560.1,434.0
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,500.03,389.61
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,428.24,334.45
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,360.67,280.56
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,275.73,211.36
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,198.33,145.86
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,97.48,43.81
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.66,5.73
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,34.84,22.99
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,46.42,33.66
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,52.29,39.05
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,57.93,43.98
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,62.53,47.8
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,66.16,50.67
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,73.13,47.79
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,111.84,62.23
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,155.48,90.02
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,202.37,125.6
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,254.74,167.88
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,304.18,208.82
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,353.57,250.34
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,404.21,292.17
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,453.78,332.38
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,504.03,372.09
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,556.24,412.74
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,603.79,449.19
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,648.79,482.18
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,692.95,513.77
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,733.66,541.69
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,772.8,566.77
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,809.66,590.19
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,844.75,612.19
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,875.4,632.15
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,903.84,650.57
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,928.2,665.14
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,950.1,678.06
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,967.35,689.13
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,981.64,698.35
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,990.89,704.72
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,996.98,709.19
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,996.88,709.8
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,993.59,708.5
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,982.41,702.21
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,968.39,694.21
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,950.22,683.59
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,938.0,677.0
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,909.54,659.68
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,878.92,640.94
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,842.45,619.49
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,804.29,596.61
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,760.24,569.46
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,711.91,538.74
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,657.25,502.3
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,603.05,465.36
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,535.72,416.8
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,470.98,368.34
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,392.83,308.48
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,325.16,254.45
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,240.56,185.01
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,165.68,121.66
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,75.03,32.02
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,10.48,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,19.83,4.65
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,35.39,23.33
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,49.15,35.78
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,61.66,46.8
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,73.72,57.16
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,91.51,72.07
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,114.82,91.28
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,133.37,99.95
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,166.44,122.91
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,156.04,99.87
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,202.15,122.33
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,250.22,161.61
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,300.86,204.06
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,357.9,251.51
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,409.31,294.05
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,459.92,335.05
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,510.82,375.14
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,559.64,412.51
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,607.93,448.4
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,653.47,481.48
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,697.86,512.89
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,739.45,541.61
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,779.36,568.1
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,813.89,589.72
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,845.76,609.38
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,876.13,629.0
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,904.25,647.05
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,927.31,660.36
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,947.79,671.94
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,964.56,682.58
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,978.37,691.39
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,985.67,696.45
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,989.81,699.63
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,989.3,699.97
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,985.64,698.44
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,975.96,693.18
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,963.37,686.16
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,954.6,683.22
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,934.36,672.81
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,906.33,655.89
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,876.08,637.49
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,839.7,616.43
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,801.62,593.91
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,758.78,566.49
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,711.55,535.58
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,657.67,500.07
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,604.16,464.0
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,540.5,418.64
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,478.88,372.93
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,405.77,317.18
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,334.2,260.56
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,251.96,193.22
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,178.7,131.02
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,88.84,37.76
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.86,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.55,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,12.97,4.96
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,20.4,11.58
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,29.69,19.69
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,39.0,27.7
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,49.26,36.36
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,59.52,44.87
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,94.81,70.52
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,128.83,96.69
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,168.54,121.84
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,226.41,160.55
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,247.71,168.27
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,302.82,205.73
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,352.81,247.46
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,403.92,289.36
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,459.01,333.09
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,509.5,372.45
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,558.19,410.15
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,606.43,446.57
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,651.84,479.35
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,696.4,510.68
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,738.01,539.41
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,777.99,565.65
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,814.24,588.18
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,848.37,609.09
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,878.99,628.85
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,907.32,647.08
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,931.48,661.2
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,953.1,673.73
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,970.52,684.98
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,984.94,694.42
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,993.31,698.65
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,998.47,700.99
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,999.43,702.26
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,997.21,701.66
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,985.97,695.47
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,971.82,687.58
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,954.59,679.22
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,934.59,669.11
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,915.27,658.05
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,885.17,639.98
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,748.38,550.65
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,595.81,442.29
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,669.96,501.02
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,722.11,540.33
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,668.16,504.61
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,614.55,468.92
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,549.43,423.23
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,486.57,376.99
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,413.23,321.55
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,341.16,264.96
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,256.19,195.87
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,180.76,132.18
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,89.63,36.98
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.58,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,16.7,1.74
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,33.86,21.97
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,50.74,37.07
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,68.72,52.73
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,82.79,64.79
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,98.63,78.0
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,113.97,90.48
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,86.73,67.34
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,107.86,58.89
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,175.4,113.3
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,227.42,160.42
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,196.84,142.58
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,149.87,110.92
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,159.38,117.65
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,169.05,124.4
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,215.69,158.78
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,263.06,193.1
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,324.58,237.27
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,395.69,287.53
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,492.37,356.93
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,602.38,434.25
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,593.06,425.91
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,580.78,415.57
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,578.19,412.27
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,573.5,407.41
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,609.54,432.34
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,646.87,457.79
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,662.54,467.29
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,677.77,476.55
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,828.08,584.89
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,968.14,677.75
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,934.26,654.91
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,889.22,621.12
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,840.15,590.14
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,780.07,551.66
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,878.29,623.7
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,956.84,676.2
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,736.56,529.27
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,481.62,347.4
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,696.87,506.47
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,861.24,619.71
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,824.52,597.3
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,786.29,575.09
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,684.48,507.58
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,583.41,436.33
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,581.44,438.87
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,578.62,439.77
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,506.16,388.05
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,443.2,341.86
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,370.69,286.95
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,303.39,234.0
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,222.32,168.75
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,140.32,101.37
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,67.83,25.65
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.77,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,9.26,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,24.61,14.44
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,39.43,27.7
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,57.99,43.86
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,76.29,59.55
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,94.03,74.44
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,111.61,88.87
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,127.4,101.53
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,145.08,109.72
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,138.57,104.15
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,129.79,97.05
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,183.66,137.18
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,244.24,181.8
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,290.77,214.78
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,351.71,258.64
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,383.79,281.8
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,416.41,305.05
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,412.25,301.39
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,409.14,298.04
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,497.38,362.14
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,611.12,442.53
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,534.35,386.56
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,449.99,324.17
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,403.84,291.01
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,355.07,255.61
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,611.92,446.5
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,884.18,632.45
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,908.87,645.57
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,931.23,658.81
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,840.26,596.15
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,729.84,515.59
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,858.01,610.08
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,974.6,689.47
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,822.99,586.84
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,644.42,459.49
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,811.06,581.98
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,946.16,675.0
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,927.09,664.32
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,910.92,656.58
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,879.52,637.68
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,846.36,617.57
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,808.19,594.95
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,768.63,571.08
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,714.07,535.23
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,654.13,494.52
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,597.62,455.7
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,542.33,416.79
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,467.56,361.23
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,385.95,299.41
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,314.15,244.46
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,247.97,192.01
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,160.47,121.39
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,89.29,62.84
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,37.18,10.96
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.3,0.23
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,36.59,24.04
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,55.75,41.21
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,66.32,50.68
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,78.09,60.83
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,81.56,63.69
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,88.08,68.91
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,90.53,70.6
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,125.55,77.43
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,165.13,101.36
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,209.31,133.75
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,253.11,168.53
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,300.63,207.49
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,348.83,247.58
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,398.76,288.52
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,447.77,328.1
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,501.88,370.47
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,549.47,407.06
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,597.11,442.74
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,642.47,476.03
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,687.27,508.17
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,728.81,538.17
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,769.11,566.69
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,803.65,588.77
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,835.73,609.0
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,866.31,629.2
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,894.98,648.06
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,918.44,662.0
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,939.52,674.34
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,956.1,684.89
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,969.86,693.65
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,977.24,697.1
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,981.58,698.69
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,980.4,699.8
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,976.2,699.09
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,967.44,694.03
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,961.76,691.16
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,942.55,679.46
