Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,920.78,666.21
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,890.76,647.78
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,858.73,627.95
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,819.52,604.19
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,778.93,579.21
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,729.42,547.77
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,679.55,515.28
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,615.97,471.44
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,559.58,431.64
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,490.87,381.41
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,425.57,332.23
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,350.67,274.55
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,271.57,211.82
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,191.35,146.07
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,111.26,79.73
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,52.49,16.68
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.99,0.0
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,33.6,21.64
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,48.52,35.29
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.73,40.21
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,60.46,46.11
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,65.3,50.17
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,69.26,53.32
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,68.88,52.6
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,106.89,59.89
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,150.52,86.18
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,197.49,120.95
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,244.86,159.2
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,299.95,204.68
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,349.58,246.46
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,400.41,288.59
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,450.37,329.18
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,501.03,369.24
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,553.46,409.31
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,601.15,444.93
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,646.57,478.14
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,691.14,509.92
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,732.29,539.37
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,771.86,565.83
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,809.75,589.92
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,846.06,612.7
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,875.99,632.12
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,903.58,649.95
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,928.78,665.03
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,951.48,678.44
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,968.57,689.37
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,982.64,698.42
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,991.61,703.09
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,997.35,705.81
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,997.38,706.17
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,994.19,704.61
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,986.28,700.49
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,975.26,694.5
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,957.76,685.89
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,937.44,675.48
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,909.43,658.56
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,887.3,645.59
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,851.66,624.8
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,814.21,602.58
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,766.6,571.96
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,718.39,540.46
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,668.56,507.96
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,615.52,472.33
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,549.76,426.16
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,486.45,379.14
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,413.45,323.47
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,344.87,268.95
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,257.68,197.6
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,183.97,134.39
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,89.99,30.15
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.48,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.38,17.26
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,44.25,32.0
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,47.33,34.76
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,49.78,36.8
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,52.08,38.59
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,51.04,37.42
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,97.11,50.07
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,142.72,77.02
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,191.27,112.94
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,240.38,152.82
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,298.57,201.01
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,349.92,244.36
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,402.16,287.73
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,452.95,328.46
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,503.88,368.01
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,553.14,406.76
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,601.82,444.17
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,648.14,478.1
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,693.25,510.32
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,735.45,538.67
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,775.94,564.62
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,809.13,585.35
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,838.7,603.51
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,868.49,623.03
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,896.07,641.06
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,920.02,655.55
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,941.49,668.41
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,957.91,679.21
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,971.41,688.22
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,979.91,694.11
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,985.3,698.12
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,985.07,699.85
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,981.72,699.71
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,978.25,698.43
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,963.22,689.7
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,944.76,678.6
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,923.6,665.81
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,893.95,647.68
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,867.24,631.52
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,829.91,609.17
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,791.04,585.54
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,741.26,553.96
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,691.28,521.7
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,635.04,484.07
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,579.42,445.25
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,504.9,391.1
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,439.88,342.32
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,365.47,284.51
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,296.57,229.28
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,204.2,154.78
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,131.98,94.4
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,63.71,17.79
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,25.63,14.97
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,35.69,24.35
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,40.42,28.75
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,44.94,32.73
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,47.53,34.89
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,49.95,36.8
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,51.04,37.43
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,99.34,52.51
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,145.01,79.17
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,193.8,114.97
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,243.68,155.4
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,295.39,198.59
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,346.8,241.66
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,404.99,288.95
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,455.62,329.01
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,506.28,367.71
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,555.13,405.45
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,603.45,441.8
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,649.23,474.62
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,693.76,505.67
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,735.23,533.67
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,775.05,558.69
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,811.56,581.22
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,845.93,602.13
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,875.89,621.29
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,903.53,638.93
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,927.42,654.37
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,948.7,668.2
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,965.33,679.1
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,978.97,688.38
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,987.06,692.76
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,991.99,695.27
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,991.74,697.64
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,988.32,698.15
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,978.33,693.07
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,965.38,686.21
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,956.79,683.75
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,936.65,673.77
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,909.08,657.51
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,879.22,639.68
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,843.26,618.44
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,805.55,595.78
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,763.32,568.5
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,716.53,537.72
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,661.96,501.63
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,607.78,465.03
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,541.41,417.85
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,477.42,370.46
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,402.53,312.86
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,329.87,255.13
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,243.08,184.68
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,166.42,119.95
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,81.96,21.69
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.58,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,32.42,20.32
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,48.45,35.0
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,54.27,40.45
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.37,46.66
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,66.92,51.31
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,72.16,55.53
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,71.97,54.96
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,109.12,63.13
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,152.04,88.01
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,198.58,121.62
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,246.73,160.1
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,296.88,201.33
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,346.53,242.27
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,402.51,287.19
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,451.76,325.68
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,500.97,362.83
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,548.44,398.15
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,595.81,432.27
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,640.53,463.36
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,683.87,492.5
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,724.44,520.14
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,763.73,546.29
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,797.11,566.31
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,828.08,584.2
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,857.64,602.77
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,885.26,620.06
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,907.66,632.71
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,927.65,643.86
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,943.63,654.54
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,956.83,663.6
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,963.69,667.44
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,967.56,669.54
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,972.29,675.16
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,967.96,675.23
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,954.46,668.52
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,938.29,660.19
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,918.19,649.98
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,895.65,638.21
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,865.69,620.68
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,833.71,601.73
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,794.04,578.28
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,753.09,553.66
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,698.04,517.48
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,649.19,484.77
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,591.44,445.55
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,535.02,406.33
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,467.37,357.66
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,402.94,309.91
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,317.92,245.51
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,250.84,192.62
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,174.62,131.04
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,96.96,67.6
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,45.56,7.79
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,28.21,16.95
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,45.51,32.67
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,62.65,47.71
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,80.42,63.01
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,97.83,77.63
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,114.86,91.6
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,132.08,105.19
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,155.59,116.0
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,181.9,129.71
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,221.48,153.81
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,259.99,183.43
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,297.91,212.7
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,332.14,234.54
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,396.93,281.81
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,447.24,321.77
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,498.32,361.21
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,522.61,378.77
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,534.35,384.83
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,599.04,433.2
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,690.27,499.18
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,732.04,526.89
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,772.28,551.79
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,806.26,572.23
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,837.42,590.68
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,867.51,609.85
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,895.44,627.63
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,919.36,643.16
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,940.85,657.25
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,957.36,667.99
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,970.99,677.06
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,978.69,681.4
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,992.35,689.59
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,992.09,692.06
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,988.67,692.75
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,979.98,688.78
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,968.2,682.96
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,949.66,672.65
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,928.39,660.66
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,900.55,644.42
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,870.4,626.63
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,838.04,608.54
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,799.79,586.23
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,753.22,557.84
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,705.94,528.39
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,650.27,492.01
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,595.11,455.07
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,530.22,407.94
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,467.52,361.02
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,388.45,301.25
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,319.82,247.09
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,237.35,179.98
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,164.13,117.69
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,80.2,14.21
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.07,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,27.3,16.12
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.83,27.87
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,46.71,34.19
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,53.74,40.37
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,57.05,43.15
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,60.16,45.62
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,60.32,45.42
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,96.98,53.26
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,141.83,78.78
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,190.02,113.58
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,244.22,156.35
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,295.29,197.96
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,345.93,239.89
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,397.82,282.11
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,448.64,322.66
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,499.96,362.44
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,553.21,402.21
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,601.61,437.5
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,647.3,470.07
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,691.97,501.08
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,734.07,530.67
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,774.58,557.29
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,811.49,580.08
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,846.59,601.49
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,877.25,621.17
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,905.57,639.35
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,929.68,653.73
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,951.19,666.48
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,967.51,676.88
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,980.8,685.48
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,989.49,691.85
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,994.98,696.36
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,994.74,696.86
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,991.29,695.5
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,982.17,690.97
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,970.01,684.63
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,825.62,591.89
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,655.01,471.85
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,782.43,568.14
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,882.83,637.81
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,847.0,616.44
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,809.38,594.45
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,764.45,565.92
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,722.27,538.92
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,668.27,503.89
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,614.59,468.24
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,550.46,423.79
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,488.5,378.3
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,414.64,321.71
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,345.27,266.48
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,255.57,193.86
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,180.18,129.23
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,86.49,11.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.11,14.99
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.27,26.42
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,45.19,32.75
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,52.04,38.75
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,55.43,41.59
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,58.6,44.11
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,93.36,72.94
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,154.51,111.85
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,149.92,94.71
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,183.44,108.79
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,236.4,150.87
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,286.54,192.19
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,336.65,233.8
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,388.02,275.67
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,438.49,315.97
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,493.74,358.38
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,541.84,394.55
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,589.54,429.35
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,635.08,461.61
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,679.6,492.26
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,721.06,521.14
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,760.98,547.12
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,796.24,568.51
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,829.23,588.23
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,858.98,606.95
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,886.53,624.23
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,910.45,639.54
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,931.9,653.35
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,948.31,664.07
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,961.83,673.11
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,854.78,602.68
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,722.09,508.21
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,674.74,477.77
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,635.98,451.98
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,812.86,580.49
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,957.55,677.94
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,939.57,666.9
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,918.87,655.39
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,712.63,517.89
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,489.78,357.43
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,658.62,486.43
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,788.63,581.24
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,726.34,540.02
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,665.01,499.71
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,589.37,448.18
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,523.74,401.86
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,464.62,359.53
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,407.43,317.09
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,340.82,265.55
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,278.45,215.54
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,206.0,155.89
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,130.1,91.98
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,61.36,2.2
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.01,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,18.61,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.93,13.91
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,33.38,22.33
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,37.78,26.48
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.01,30.24
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,44.34,32.2
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,46.53,33.94
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,46.76,33.94
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,86.44,44.79
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,131.54,69.44
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,179.69,103.79
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,228.6,142.41
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,286.41,188.99
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,337.49,231.2
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,389.58,273.58
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,440.6,314.37
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,491.93,354.32
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,541.25,391.62
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,590.06,427.51
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,636.47,460.98
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,681.77,492.9
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,723.99,522.16
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,764.5,549.04
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,801.29,572.16
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,835.84,593.68
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,867.16,614.28
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,896.09,633.35
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,920.74,648.37
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,942.71,661.7
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,959.92,672.95
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,974.08,682.39
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,983.16,688.99
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,989.02,693.72
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,930.17,658.41
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,851.51,603.72
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,922.47,657.78
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,966.31,687.02
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,948.88,678.12
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,928.62,667.79
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,789.55,576.36
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,625.05,458.29
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,582.59,431.26
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,539.7,402.92
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,617.59,464.64
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,674.97,509.85
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,568.74,434.4
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,476.78,366.8
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,423.7,328.62
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,371.5,289.67
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,313.79,244.66
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,258.84,200.33
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,180.68,136.72
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,119.91,84.5
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,56.43,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.63,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,13.45,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,24.97,13.84
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.78,25.13
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,42.62,30.55
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,47.95,35.27
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,51.15,37.97
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,54.15,40.36
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,53.92,39.95
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,86.36,45.93
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,136.1,74.22
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,183.55,107.85
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,232.24,146.13
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,283.29,187.58
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,329.39,231.86
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,361.71,261.1
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,342.75,248.69
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,320.3,232.59
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,427.32,311.36
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,591.62,429.8
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,584.88,421.74
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,563.08,401.83
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,652.15,469.53
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,765.44,550.56
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,731.92,522.48
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,682.39,481.51
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,719.61,507.85
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,757.99,534.37
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,850.3,600.87
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,936.67,656.81
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,782.82,553.25
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,593.13,417.03
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,632.33,445.88
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,671.54,473.64
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,713.22,504.18
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,743.7,527.49
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,855.49,609.69
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,947.88,673.69
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,699.74,506.05
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,416.62,301.33
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,657.42,481.04
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,848.21,615.31
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,792.9,579.81
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,737.47,545.07
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,644.04,480.43
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,561.35,421.61
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,498.01,378.22
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,449.46,344.15
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,450.17,346.77
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,432.31,334.86
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,357.94,277.31
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,289.09,222.35
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,210.1,158.16
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,129.93,90.98
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,61.01,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,22.61,11.85
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,33.61,22.45
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,37.98,26.61
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,42.21,30.39
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,44.93,32.62
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,47.48,34.58
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,48.0,34.75
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,85.78,44.74
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,131.78,69.13
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,180.85,103.59
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,230.39,142.29
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,281.98,183.81
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,340.58,231.0
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,393.53,273.3
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,444.56,313.34
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,495.7,352.23
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,545.69,390.28
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,595.18,427.07
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,642.07,460.33
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,687.77,491.95
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,730.17,520.82
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,770.87,546.93
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,807.79,569.85
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,842.51,591.23
