Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,874.47,611.71
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,904.09,630.71
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,928.52,645.14
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,950.25,657.9
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,967.68,669.11
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,982.05,678.54
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,992.25,685.86
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,999.17,691.31
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,999.88,692.72
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,997.3,692.27
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,989.43,688.66
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,978.37,683.21
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,961.28,675.18
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,941.28,665.37
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,915.09,650.24
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,886.41,633.5
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,851.19,613.47
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,821.64,597.02
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,778.0,569.88
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,733.27,541.67
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,679.93,507.67
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,626.61,472.84
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,567.84,433.13
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,507.81,390.13
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,435.38,335.5
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,367.33,281.82
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,281.84,212.34
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,205.52,145.13
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,97.44,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,21.38,10.76
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,30.95,20.21
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,35.49,24.44
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,39.84,28.24
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,42.3,30.25
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,44.61,32.02
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,49.63,35.95
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,80.86,41.02
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,127.25,65.17
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,176.66,99.62
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,226.41,138.68
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,285.04,186.01
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,336.88,228.69
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,389.67,271.48
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,441.13,312.34
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,492.78,352.17
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,542.84,389.56
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,592.37,425.42
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,639.18,458.37
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,684.81,489.61
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,727.99,518.77
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,769.49,545.43
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,806.34,567.71
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,840.71,588.23
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,872.36,608.16
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,901.62,626.55
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,926.55,640.9
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,948.77,653.57
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,966.21,664.72
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,980.58,674.11
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,990.3,680.77
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,996.78,685.59
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,997.46,686.64
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,994.86,685.85
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,983.85,680.37
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,969.9,673.21
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,952.62,665.14
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,932.5,655.32
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,906.27,640.26
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,885.7,628.88
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,850.02,608.92
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,812.5,587.57
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,767.61,559.76
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,721.75,530.89
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,670.97,498.76
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,617.14,463.67
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,553.59,420.64
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,492.11,376.24
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,418.61,321.07
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,349.61,266.98
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,263.59,197.46
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,185.55,129.51
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,86.75,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,22.65,11.55
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.75,22.52
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,41.25,29.28
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,47.41,34.63
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,51.04,37.7
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,54.43,40.43
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,54.54,40.22
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,82.97,44.58
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,127.66,67.76
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,180.59,104.89
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,228.88,142.21
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,279.87,183.14
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,331.16,225.17
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,383.69,267.51
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,439.96,311.44
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,491.02,350.55
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,540.45,388.18
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,589.39,424.48
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,636.27,457.95
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,682.25,490.0
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,725.17,518.71
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,766.49,544.5
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,804.03,567.58
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,839.5,589.16
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,870.64,608.85
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,899.38,627.01
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,924.25,643.06
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,946.43,657.49
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,963.85,668.74
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,978.21,678.19
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,987.45,683.15
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,993.44,686.23
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,994.16,687.32
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,991.62,686.56
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,980.67,680.72
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,966.79,673.2
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,948.57,664.47
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,927.53,653.99
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,908.69,643.85
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,879.21,626.82
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,843.74,606.86
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,806.44,585.46
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,761.21,557.18
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,715.02,527.84
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,664.9,496.1
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,611.67,461.32
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,547.89,417.64
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,486.18,372.76
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,412.19,317.05
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,342.79,262.46
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,256.81,192.73
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,178.63,124.16
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,83.13,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.67,11.37
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.57,23.16
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.01,29.98
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,49.24,36.33
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,52.76,39.33
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,56.07,42.0
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,56.08,41.7
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,82.84,45.42
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,127.21,68.17
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,180.04,105.21
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,227.91,142.23
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,278.66,183.09
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,329.26,224.76
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,381.06,266.66
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,437.96,311.14
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,489.57,350.64
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,538.36,386.99
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,586.67,421.82
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,632.93,454.4
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,678.15,485.36
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,720.38,514.5
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,760.98,540.63
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,797.67,563.17
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,832.1,584.1
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,863.23,603.43
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,892.04,621.25
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,915.71,634.87
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,936.71,646.84
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,953.45,657.23
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,967.2,665.88
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,975.9,671.94
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,981.43,676.22
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,981.76,677.06
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,978.9,676.1
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,965.78,668.96
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,958.89,665.87
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,940.29,656.92
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,918.94,646.33
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,889.83,629.46
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,858.52,611.17
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,821.61,590.34
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,787.37,571.03
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,739.13,541.06
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,690.53,510.34
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,634.71,474.71
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,579.45,438.29
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,511.58,389.68
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,446.35,341.43
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,368.55,282.5
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,301.05,229.13
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,217.62,161.96
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,143.89,98.06
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,67.39,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.72,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,25.01,12.77
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,43.15,30.11
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,60.81,45.68
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,79.32,61.71
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,92.24,72.72
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,98.99,78.28
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,105.2,83.07
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,119.48,81.27
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,161.39,105.73
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,207.46,137.83
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,247.34,167.45
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,291.27,201.52
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,336.25,237.1
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,382.03,272.79
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,425.51,305.98
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,472.65,341.03
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,518.88,375.06
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,565.5,408.4
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,610.27,439.06
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,657.83,470.7
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,698.44,498.3
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,737.96,524.7
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,777.74,550.83
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,817.14,575.45
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,848.25,594.25
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,877.24,611.69
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,902.46,627.12
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,918.27,636.71
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,935.07,648.0
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,957.2,662.68
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,958.18,662.91
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,964.25,666.55
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,813.27,570.12
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,626.62,440.9
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,665.06,470.79
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,714.86,506.73
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,814.95,581.71
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,898.36,641.66
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,666.33,484.45
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,408.64,297.97
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,281.61,207.36
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,149.44,108.68
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,171.7,126.71
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,194.73,145.22
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,97.97,71.4
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,10.2,2.44
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,8.34,1.0
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.48,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,5.09,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.7,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.31,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.92,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.48,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,25.27,12.82
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,58.34,43.87
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,74.46,57.87
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,87.23,68.82
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,106.25,84.76
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,120.41,96.15
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,135.61,102.95
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,168.57,125.4
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,208.91,152.78
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,240.3,176.34
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,272.09,200.39
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,316.59,232.8
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,360.06,264.97
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,380.11,280.85
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,385.48,284.9
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,457.36,338.75
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,562.31,416.85
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,564.06,415.22
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,548.06,399.91
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,555.96,404.85
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,555.61,403.75
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,670.63,489.58
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,802.99,583.52
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,832.73,601.98
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,860.57,619.91
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,884.53,635.29
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,906.24,649.25
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,833.98,597.78
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,743.06,530.86
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,852.3,612.23
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,949.94,679.91
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,860.96,620.14
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,756.56,546.5
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,640.54,466.99
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,536.27,392.98
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,525.77,387.17
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,514.37,380.27
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,665.82,495.22
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,812.86,602.08
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,779.93,581.16
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,743.94,559.29
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,475.99,365.69
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,182.17,137.94
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,159.66,121.62
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,137.34,104.61
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,300.3,238.12
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,425.08,335.82
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,351.2,276.91
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,282.82,221.27
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,204.3,156.09
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,134.35,92.54
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,45.7,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,25.58,12.8
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,44.42,31.52
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,61.03,46.31
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,80.17,62.9
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,91.39,72.41
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,105.19,83.77
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,122.17,97.49
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,146.44,108.07
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,164.38,120.78
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,182.16,136.11
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,222.84,164.83
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,260.87,191.59
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,290.09,213.5
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,319.71,235.54
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,362.57,266.16
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,409.27,299.31
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,458.07,334.76
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,520.87,380.03
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,532.07,387.04
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,543.21,393.63
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,573.11,414.71
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,600.07,433.58
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,643.7,464.52
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,689.39,496.6
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,762.16,550.08
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,839.69,605.97
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,862.56,621.73
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,883.49,636.61
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,898.45,646.87
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,910.88,655.56
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,918.24,661.16
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,922.87,665.1
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,919.8,663.67
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,913.99,660.6
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,911.43,660.68
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,905.54,658.07
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,883.98,644.78
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,860.08,630.08
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,829.54,610.88
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,797.11,590.16
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,750.63,560.42
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,709.04,533.54
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,660.83,500.58
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,612.52,467.09
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,553.98,425.42
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,496.94,383.98
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,432.78,335.73
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,360.04,280.14
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,287.24,223.73
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,220.41,170.09
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,148.9,111.64
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,73.85,47.78
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,26.32,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,8.58,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,23.48,10.84
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,38.71,26.57
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,47.15,34.39
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,56.76,42.86
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,62.85,48.17
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,68.6,53.02
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,92.88,73.22
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,134.05,96.98
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,170.69,120.42
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,206.96,146.92
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,245.48,173.98
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,290.47,207.1
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,301.54,220.6
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,313.45,232.53
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,367.62,269.8
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,475.7,349.09
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,524.87,386.32
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,573.87,422.46
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,622.69,457.5
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,667.78,489.05
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,709.6,518.8
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,749.93,546.24
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,786.86,570.5
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,822.01,593.47
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,792.16,570.75
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,745.62,533.39
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,839.15,602.48
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,927.21,660.59
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,944.32,671.41
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,958.5,681.01
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,784.83,564.71
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,564.42,405.73
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,608.3,439.57
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,641.33,464.86
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,668.22,485.94
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,706.53,514.66
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,473.21,350.93
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,231.83,171.85
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,417.45,314.61
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,592.23,443.34
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,563.33,424.28
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,532.97,404.89
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,452.22,346.44
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,387.64,298.68
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,349.99,271.9
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,311.88,244.06
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,270.92,213.06
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,230.36,181.52
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,186.34,146.1
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,143.54,110.77
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,97.26,71.72
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,44.96,26.61
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,18.54,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.7,9.96
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.52,24.0
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.65,33.26
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.31,41.8
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,61.44,47.18
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,67.25,52.1
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,69.19,53.48
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,88.83,55.81
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,148.33,94.73
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,197.72,134.05
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,212.43,153.23
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,214.06,161.2
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,274.92,204.26
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,354.73,261.75
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,384.41,283.78
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,412.8,304.42
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,376.98,278.69
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,337.13,249.12
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,337.7,248.85
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,337.5,247.87
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,461.41,337.86
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,598.6,433.37
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,660.94,475.55
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,730.72,522.17
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,718.9,511.13
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,701.46,496.85
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,815.87,578.31
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,927.61,648.58
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,837.98,587.82
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,722.45,505.35
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,702.97,493.08
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,689.42,483.66
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,718.2,504.78
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,735.64,518.42
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,661.1,469.82
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,597.92,428.04
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,770.05,553.33
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,905.47,645.47
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,880.37,630.54
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,852.66,615.34
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,819.23,595.8
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,779.66,571.97
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,735.79,544.87
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,690.88,516.55
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,634.79,479.25
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,579.23,441.44
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,515.2,395.69
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,453.2,349.83
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,377.47,292.62
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,304.27,234.86
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,220.62,166.69
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,146.15,96.37
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,51.46,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,22.69,9.49
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.58,24.0
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,44.17,31.98
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,52.38,39.29
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,58.05,44.19
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,62.32,47.7
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,62.3,47.35
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,79.85,47.93
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,123.23,68.23
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,170.25,99.84
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,217.61,136.46
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,272.85,181.19
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,323.4,223.18
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,375.37,265.73
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,426.05,306.4
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,477.67,346.56
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,531.62,387.92
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,580.63,424.78
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,627.24,458.18
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,673.16,490.15
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,715.33,518.9
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,755.88,544.73
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,795.55,569.29
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,833.78,592.67
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,865.23,613.08
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,894.23,631.95
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,919.29,648.36
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,941.6,663.1
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,959.61,674.88
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,974.55,684.83
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,983.35,689.99
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,988.85,693.22
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,989.56,694.68
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,986.98,694.23
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,978.18,690.0
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,966.24,683.93
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,948.69,675.77
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,928.26,665.79
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,901.38,650.23
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,872.13,633.1
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,844.01,617.42
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,806.17,595.03
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,759.45,565.3
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,711.92,534.56
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,657.33,498.43
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,606.66,464.28
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,541.13,418.25
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,477.98,371.13
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,402.02,312.88
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,331.16,256.0
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,242.63,182.87
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,162.88,105.04
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,59.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,19.63,6.93
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,31.66,20.59
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,37.13,25.86
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,41.38,29.75
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,44.92,32.82
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,48.23,35.55
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,46.91,34.25
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,67.94,37.85
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,113.86,58.41
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,163.0,91.43
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,213.26,130.98
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,265.48,174.45
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,323.93,223.24
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,376.61,267.23
