Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,428.48,309.77
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,480.71,351.41
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,530.77,391.0
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,580.3,429.16
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,628.06,464.29
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,674.78,497.72
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,717.8,527.35
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,759.09,553.67
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,797.05,577.62
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,832.99,600.02
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,865.19,621.06
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,894.89,640.44
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,919.73,655.32
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,941.73,668.35
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,959.3,679.98
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,973.74,689.71
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,983.06,696.29
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,989.09,700.93
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,989.76,702.04
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,987.11,701.19
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,972.94,693.08
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,955.95,683.3
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,938.3,674.59
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,917.85,664.06
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,897.55,652.48
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,866.68,634.01
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,829.96,612.49
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,791.47,589.49
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,747.27,560.96
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,699.07,529.18
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,643.62,492.06
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,588.67,454.56
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,521.56,406.02
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,457.06,357.27
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,379.07,296.85
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,306.36,238.04
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,214.79,162.08
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,134.73,84.24
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,47.09,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,21.08,7.37
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,40.76,28.17
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,47.77,34.97
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,55.53,41.95
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,61.68,47.28
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,67.62,52.21
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,64.12,48.9
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,76.34,46.2
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,120.61,65.93
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,168.58,97.82
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,222.26,138.95
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,273.51,180.48
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,325.32,223.87
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,378.5,267.93
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,430.59,310.31
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,488.18,355.45
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,539.03,394.55
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,589.49,432.19
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,636.95,466.69
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,683.51,499.61
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,727.44,530.9
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,769.75,559.22
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,808.16,583.34
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,844.57,605.92
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,876.77,626.66
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,906.53,645.76
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,931.89,660.64
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,954.5,673.73
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,972.33,685.19
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,987.03,694.78
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,997.04,701.5
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,1003.74,706.28
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,1003.63,706.9
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,1000.17,705.57
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,991.36,700.98
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,979.31,694.48
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,961.25,684.0
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,940.27,671.75
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,913.03,655.72
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,891.19,643.27
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,854.49,622.0
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,815.9,599.29
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,769.37,569.78
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,721.84,539.16
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,665.96,503.27
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,614.12,469.26
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,548.14,422.71
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,484.51,375.03
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,406.27,315.16
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,333.35,256.69
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,239.01,179.31
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,151.34,92.0
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,55.31,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.22,4.46
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,34.14,22.65
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.46,28.7
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,46.76,34.32
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,50.41,37.49
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,53.85,40.32
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,52.13,38.59
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,65.06,37.13
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,116.15,60.94
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,165.24,93.21
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,214.47,131.15
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,266.5,173.84
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,325.71,222.86
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,379.2,267.09
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,431.47,308.85
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,484.19,349.52
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,534.74,388.78
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,584.75,426.52
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,632.55,460.92
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,679.27,493.56
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,722.62,522.86
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,764.25,548.76
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,802.55,572.37
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,838.61,594.32
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,870.55,614.72
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,899.97,633.5
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,924.93,649.47
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,947.06,663.7
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,964.79,675.25
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,979.38,684.94
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,988.74,690.36
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,994.77,693.83
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,995.48,696.71
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,992.84,697.66
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,983.85,693.29
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,971.62,687.01
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,954.39,677.35
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,934.22,665.92
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,906.82,650.1
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,876.93,632.63
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,841.0,611.89
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,810.64,594.7
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,765.53,567.36
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,719.41,538.83
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,664.48,502.74
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,609.73,465.9
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,548.25,423.07
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,485.9,376.66
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,409.1,317.52
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,337.57,259.8
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,244.18,182.41
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,157.53,91.66
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,57.97,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.43,2.23
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,29.35,18.46
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,34.78,23.72
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,39.99,28.42
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,43.2,31.21
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,46.23,33.7
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,46.45,33.65
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,64.6,37.29
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,110.83,56.23
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,160.35,88.36
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,211.07,127.34
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,264.04,170.62
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,323.34,219.32
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,376.91,263.23
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,429.3,305.41
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,481.9,346.46
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,532.78,385.0
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,583.18,421.92
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,630.91,456.04
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,677.49,488.4
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,721.31,518.99
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,763.42,546.33
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,801.37,569.58
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,837.05,591.16
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,869.44,611.74
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,899.32,630.7
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,924.75,645.85
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,947.35,659.24
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,965.09,670.71
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,979.68,680.33
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,989.54,687.5
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,996.07,692.76
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,996.26,693.88
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,993.07,693.07
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,983.78,688.58
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,971.35,682.27
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,953.64,674.12
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,932.99,664.12
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,905.58,648.62
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,875.66,631.42
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,847.59,616.15
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,809.93,594.26
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,764.55,565.61
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,718.1,535.79
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,662.83,499.9
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,607.79,463.2
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,545.95,420.27
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,483.09,373.52
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,406.19,314.32
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,334.6,256.57
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,242.63,180.23
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,156.05,85.77
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,57.78,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,13.55,1.2
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,27.59,17.06
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,32.69,21.99
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,37.59,26.37
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,40.14,28.62
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,42.57,30.61
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,47.79,34.78
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,60.29,34.69
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,107.11,53.3
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,157.16,85.6
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,208.38,125.07
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,268.39,173.85
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,321.03,217.85
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,374.69,262.22
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,427.12,304.79
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,479.5,346.05
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,530.79,385.23
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,581.6,422.8
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,628.73,456.77
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,674.32,488.71
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,717.8,519.51
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,759.59,547.02
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,797.68,570.86
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,833.54,593.05
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,865.25,613.45
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,894.48,632.23
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,918.06,646.32
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,938.68,658.56
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,956.22,670.04
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,970.68,679.67
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,978.14,685.01
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,982.34,688.48
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,982.18,689.07
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,978.77,687.77
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,969.22,682.98
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,956.59,676.37
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,937.91,667.13
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,924.82,661.59
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,898.41,646.0
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,869.45,628.79
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,832.4,606.98
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,793.55,583.74
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,749.36,555.72
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,703.96,526.42
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,651.59,492.22
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,596.25,455.0
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,533.66,410.99
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,472.92,365.71
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,395.37,305.83
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,323.19,247.52
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,233.81,173.07
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,148.41,75.82
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,54.8,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.07,0.75
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,28.64,17.77
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,35.0,23.86
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,41.04,29.29
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,44.18,32.04
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,47.16,34.5
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,48.41,35.38
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,64.83,39.63
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,111.09,57.59
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,160.77,89.4
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,211.23,128.02
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,263.95,171.08
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,317.11,215.35
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,377.53,264.4
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,430.22,306.78
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,483.12,348.01
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,533.66,387.15
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,583.66,424.78
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,631.39,458.87
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,677.92,491.09
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,721.6,521.83
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,763.58,549.37
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,800.57,572.08
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,835.04,592.98
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,866.68,613.17
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,895.86,631.78
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,920.23,646.4
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,941.76,659.25
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,958.43,670.12
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,971.98,679.18
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,979.9,685.23
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,984.54,689.4
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,984.37,691.77
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,980.91,692.24
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,861.71,615.74
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,714.12,512.0
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,826.31,596.29
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,915.37,657.55
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,886.37,639.82
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,855.09,621.34
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,816.42,599.0
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,780.48,578.19
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,732.8,547.71
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,684.49,516.27
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,626.85,478.01
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,569.95,439.06
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,503.57,390.85
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,439.54,342.56
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,360.27,280.24
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,284.84,218.78
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,198.91,146.69
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,115.4,52.48
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,40.74,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.89,0.27
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.47,18.39
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,37.89,26.27
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,46.28,33.72
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,50.35,37.27
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,54.18,40.43
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,55.39,41.26
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,64.5,40.79
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,108.42,57.75
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,155.97,88.0
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,209.35,128.54
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,260.18,169.78
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,311.27,212.33
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,363.76,255.58
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,415.39,296.77
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,472.47,340.43
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,522.41,378.42
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,572.03,414.99
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,618.99,448.6
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,664.87,480.49
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,708.03,510.72
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,749.61,538.36
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,787.09,561.49
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,822.51,583.07
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,853.58,602.67
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,882.25,620.69
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,907.09,635.26
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,929.19,648.09
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,946.05,658.73
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,959.87,667.57
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,968.14,673.43
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,973.2,677.44
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,972.53,677.36
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,968.63,675.43
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,958.18,669.89
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,953.28,668.02
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,934.81,658.72
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,913.52,647.74
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,884.84,631.02
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,853.85,612.78
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,815.88,590.8
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,776.21,567.43
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,732.76,540.22
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,684.76,509.44
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,627.2,471.9
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,570.38,433.83
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,503.03,385.63
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,438.32,337.45
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,358.16,275.71
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,281.61,214.41
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,192.17,140.41
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,105.02,40.94
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,36.61,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.1,19.64
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.47,27.57
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,48.19,35.32
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,53.0,39.52
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,57.53,43.26
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,57.4,42.86
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,63.96,41.03
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,108.04,57.45
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,155.8,87.44
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,209.23,127.43
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,260.14,168.06
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,311.55,210.45
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,364.35,253.47
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,416.28,294.96
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,473.77,339.04
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,523.86,376.69
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,573.56,412.8
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,620.49,445.85
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,666.44,477.19
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,709.56,507.24
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,751.08,534.6
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,789.12,557.79
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,825.18,579.49
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,857.05,599.63
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,886.48,618.21
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,911.52,633.07
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,933.79,646.23
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,950.8,657.19
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,964.7,666.36
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,973.93,673.15
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,979.89,678.07
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,979.58,678.55
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,975.97,677.16
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,963.58,670.81
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,948.25,662.76
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,929.05,653.4
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,915.39,647.63
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,886.95,631.02
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,856.16,612.94
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,818.46,591.45
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,779.06,568.54
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,735.07,540.96
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,686.94,510.08
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,630.05,473.06
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,573.85,435.47
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,505.34,386.7
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,439.64,337.82
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,359.94,275.85
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,286.04,216.14
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,192.86,139.37
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,103.92,32.16
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,36.63,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.48,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,34.0,21.91
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,43.41,30.84
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.59,39.87
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,60.56,45.91
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,67.17,51.39
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,67.26,51.13
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,71.9,54.6
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,114.35,64.36
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,160.79,93.26
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,207.46,127.68
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,257.42,167.16
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,313.15,212.38
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,364.96,254.37
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,415.26,294.55
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,466.35,334.21
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,516.13,371.77
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,565.79,408.05
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,613.17,441.67
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,661.0,474.57
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,702.73,503.83
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,742.94,531.37
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,780.8,554.67
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,816.99,576.67
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,848.54,596.47
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,877.78,614.77
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,901.47,628.54
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,922.42,640.62
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,938.65,650.82
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,951.88,659.26
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,958.64,663.82
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,962.23,666.58
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,970.27,673.67
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,966.76,673.68
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,955.31,667.54
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,940.87,659.68
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,920.78,648.35
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,897.95,635.36
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,785.05,563.23
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,653.79,472.87
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,716.36,522.39
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,759.77,555.4
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,710.1,524.38
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,660.07,492.99
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,601.06,454.03
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,542.98,413.73
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,473.94,363.11
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,404.01,310.23
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,324.46,248.37
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,251.86,189.77
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,167.0,119.57
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,73.03,13.82
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,26.47,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.97,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,29.58,18.15
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,38.39,26.49
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,47.54,34.59
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,51.95,38.45
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,56.11,41.89
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,56.45,41.98
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,60.63,45.23
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,104.71,55.55
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,152.49,85.03
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,205.48,124.38
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,256.2,164.76
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,308.3,207.82
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,361.79,251.59
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,419.05,297.13
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,471.09,337.73
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,521.54,375.96
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,571.58,412.62
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,619.44,446.78
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,666.39,479.31
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,709.9,509.89
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,751.78,537.65
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,790.97,562.02
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,828.37,585.03
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,860.73,605.91
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,890.57,625.2
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,915.89,640.31
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,938.37,653.63
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,956.01,665.07
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,970.46,674.64
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,979.71,681.39
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,985.61,686.21
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,985.16,686.91
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,981.34,685.67
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,880.62,622.67
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,749.9,531.64
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,856.88,612.07
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,921.13,656.4
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,893.73,640.0
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,863.89,622.54
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,834.59,606.21
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,795.83,583.33
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,748.74,553.46
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,700.84,522.54
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,644.8,485.96
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,592.63,451.11
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,524.48,402.91
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,459.16,353.82
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,379.07,291.04
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,305.02,230.52
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,209.36,150.22
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,113.88,10.07
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,41.67,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.99,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.62,18.2
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.22,27.29
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,48.39,35.46
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,54.22,40.54
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,58.68,44.25
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,59.24,44.52
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,62.2,46.75
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,105.53,57.24
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,152.63,86.11
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,206.46,126.21
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,257.49,166.95
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,308.3,209.12
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,360.51,252.1
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,412.29,293.95
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,464.79,335.16
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,519.15,376.33
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,568.37,412.67
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,615.15,446.36
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,661.02,478.44
