Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,704.21,507.81
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,745.82,534.67
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,783.57,557.74
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,819.35,579.29
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,850.98,599.49
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,880.19,618.13
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,904.59,632.69
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,926.22,645.53
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,943.07,656.49
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,956.84,665.65
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,965.48,671.73
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,970.87,675.94
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,971.05,676.74
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,967.98,675.68
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,958.15,670.81
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,945.18,664.1
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,926.34,654.86
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,912.91,649.17
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,884.07,632.4
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,852.81,614.06
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,815.46,592.56
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,776.41,569.62
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,661.8,492.81
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,545.12,409.29
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,497.98,377.65
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,450.23,344.3
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,393.98,302.53
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,339.24,260.54
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,274.39,209.47
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,213.84,160.12
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,118.51,82.32
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,22.67,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,15.64,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,30.17,18.44
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,48.32,34.71
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,63.59,48.05
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,81.05,62.91
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,97.95,76.93
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,103.65,81.17
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,114.51,89.48
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,149.31,100.71
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,181.72,119.55
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,204.2,128.73
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,251.09,160.13
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,302.65,202.68
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,355.53,245.92
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,413.23,291.68
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,465.33,332.17
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,499.98,358.38
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,525.95,375.72
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,582.52,417.27
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,658.26,471.53
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,656.75,467.0
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,642.49,452.83
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,721.41,510.51
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,812.58,571.94
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,810.06,567.77
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,793.08,551.55
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,798.75,554.68
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,802.2,556.22
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,880.23,613.31
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,945.8,656.44
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,952.0,660.91
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,963.38,669.15
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,962.51,670.96
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,958.44,670.95
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,946.9,664.95
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,932.38,657.18
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,841.21,600.55
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,741.63,532.54
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,795.22,574.78
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,833.68,602.51
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,794.86,579.18
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,754.59,555.01
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,707.67,524.76
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,659.95,493.48
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,601.03,454.27
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,543.08,414.05
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,475.23,364.04
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,410.13,314.35
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,325.38,248.23
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,252.4,188.92
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,164.82,115.16
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,73.23,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,24.92,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,16.24,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,31.67,19.52
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.63,29.11
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,52.27,38.53
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,59.29,44.62
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,65.96,50.17
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,66.94,50.67
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,67.43,50.69
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,109.01,61.62
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,154.97,89.12
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,219.32,142.26
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,268.59,184.72
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,302.24,207.28
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,357.52,248.03
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,408.32,287.83
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,459.83,326.77
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,509.22,363.41
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,558.49,398.58
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,605.01,430.68
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,650.49,460.89
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,693.36,489.91
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,734.86,517.35
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,768.62,537.14
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,798.92,554.27
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,829.61,573.48
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,858.22,591.34
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,792.32,545.63
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,707.25,485.25
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,821.07,565.65
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,928.71,636.36
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,935.1,640.2
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,944.07,646.66
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,941.66,645.35
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,936.22,642.42
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,918.92,632.81
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,899.02,621.76
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,876.53,610.02
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,851.63,596.76
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,820.4,578.6
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,787.17,559.09
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,744.59,533.85
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,695.6,503.92
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,644.01,470.39
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,592.71,436.38
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,531.45,395.16
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,472.02,354.02
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,402.47,303.42
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,325.61,246.04
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,249.75,188.0
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,180.3,132.97
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,96.84,64.87
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.2,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.15,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,15.31,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,29.8,18.03
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,47.6,34.29
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,65.92,50.38
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,82.39,64.62
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,100.45,79.85
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,117.74,93.92
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,134.6,107.31
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,156.46,117.29
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,177.99,133.06
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,211.79,155.45
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,260.77,189.64
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,297.71,216.81
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,337.11,245.81
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,361.3,264.16
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,382.62,279.79
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,372.18,272.53
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,348.35,255.25
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,427.42,311.59
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,520.01,375.4
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,533.9,384.17
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,546.19,392.33
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,573.97,410.7
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,602.36,429.18
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,635.27,451.43
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,669.07,474.08
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,663.46,470.1
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,655.99,465.23
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,534.51,382.8
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,399.37,288.52
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,311.98,227.59
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,232.45,170.34
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,352.04,258.81
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,468.75,341.87
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,485.94,354.35
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,502.75,367.29
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,577.03,422.89
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,648.69,475.5
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,481.9,358.04
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,318.69,238.7
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,188.35,142.14
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,61.44,43.4
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,96.42,71.45
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,135.25,102.22
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,116.63,88.03
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,97.9,73.6
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,80.13,59.51
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,62.21,45.02
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,45.19,31.08
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,28.79,17.45
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,17.16,7.19
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.46,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.92,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.77,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.63,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,6.48,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,8.34,1.54
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,10.66,3.52
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.98,5.46
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,101.41,74.46
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,189.61,140.52
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,174.44,130.57
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,144.22,109.01
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,207.97,157.41
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,279.47,211.37
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,164.02,123.05
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,31.68,19.52
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,114.64,84.71
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,195.94,147.34
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,186.41,139.75
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,176.58,132.04
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,233.39,175.27
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,290.84,218.33
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,300.21,225.03
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,309.64,231.88
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,313.64,234.64
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,317.59,237.39
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,338.77,253.0
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,360.28,268.78
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,466.68,347.5
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,579.02,428.08
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,449.95,334.66
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,317.05,236.72
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,432.39,323.42
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,553.32,410.86
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,480.24,357.96
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,418.63,313.33
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,436.67,328.29
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,454.11,342.54
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,327.34,248.64
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,192.63,145.78
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,241.93,185.58
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,282.5,218.27
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,170.03,131.02
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,60.47,43.45
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,52.06,36.95
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,43.66,30.29
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,35.74,23.84
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,27.83,17.3
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,20.39,11.09
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.97,4.82
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.4,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.73,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,19.49,9.89
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,35.46,24.54
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,50.95,38.38
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,68.67,53.96
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,86.2,69.09
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,76.98,60.93
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,66.07,51.29
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,76.35,57.02
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,86.3,64.84
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,101.93,77.15
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,117.59,89.36
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,163.09,124.81
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,209.03,160.06
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,201.12,153.25
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,192.37,145.96
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,184.83,139.9
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,176.95,133.62
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,164.14,123.32
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,150.97,112.79
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,179.49,134.61
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,208.41,156.46
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,224.67,168.58
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,241.14,180.85
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,247.3,185.34
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,253.47,189.87
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,201.12,150.46
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,148.09,110.11
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,189.41,141.94
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,231.27,173.64
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,203.58,152.69
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,175.65,131.59
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,179.25,134.57
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,182.88,137.52
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,191.92,144.65
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,201.12,151.92
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,203.08,154.01
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,205.19,156.29
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,194.4,148.34
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,183.67,140.44
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,203.68,156.84
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,224.25,173.61
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,162.36,125.33
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,101.68,77.09
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,87.58,66.2
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,73.43,55.01
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,59.24,43.44
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,45.54,32.1
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,33.43,21.89
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,21.33,11.62
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.04,3.17
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,11.91,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,23.14,12.73
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,42.25,30.33
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,61.06,47.04
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,80.09,63.76
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,94.82,76.47
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,98.96,79.71
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,98.22,78.67
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,90.13,68.18
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,81.03,60.56
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,75.92,56.09
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,70.8,51.67
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,166.75,126.76
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,262.1,199.36
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,269.13,203.95
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,274.91,207.7
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,358.45,269.63
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,443.95,331.76
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,478.51,355.53
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,514.41,380.08
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,516.67,380.63
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,516.04,379.11
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,532.64,390.02
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,549.75,401.07
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,521.08,379.67
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,486.14,353.97
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,338.25,249.45
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,182.82,135.06
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,406.27,301.95
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,628.43,456.41
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,392.95,290.9
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,141.19,103.79
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,97.02,70.4
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,53.22,36.35
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,139.09,103.43
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,227.84,171.22
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,290.49,219.33
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,345.66,261.69
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,346.38,263.28
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,346.69,264.84
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,264.96,203.51
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,174.51,133.77
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,156.06,119.82
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,137.77,105.69
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,119.2,91.42
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,100.52,76.79
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,81.69,61.59
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,62.66,45.95
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,45.08,31.26
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,27.86,16.75
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,16.23,5.91
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.24,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.19,2.32
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,19.47,10.83
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,28.77,19.07
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,39.94,28.87
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,51.13,38.54
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,68.13,52.93
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,84.33,66.36
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,126.18,95.88
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,173.14,131.35
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,213.31,159.51
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,252.61,187.31
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,297.19,219.71
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,342.08,253.21
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,379.41,282.01
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,416.6,310.06
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,433.59,323.33
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,451.35,336.31
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,488.56,362.8
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,527.45,390.07
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,520.78,384.5
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,509.86,375.78
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,524.45,385.28
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,538.7,394.33
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,577.86,422.36
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,618.57,451.16
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,701.91,511.76
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,790.68,574.73
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,556.92,410.61
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,295.42,218.05
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,278.59,206.54
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,261.5,194.12
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,308.36,229.24
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,368.6,273.6
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,544.34,405.42
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,719.89,531.26
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,449.89,338.96
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,176.41,131.75
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,174.96,131.47
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,173.66,130.85
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,164.01,123.99
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,154.52,117.21
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,92.43,68.64
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,34.37,22.27
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,29.71,18.65
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,25.05,14.95
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,20.4,11.15
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,15.75,7.3
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,11.57,3.8
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,7.4,0.27
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,4.16,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.95,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.81,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.4,0.09
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,14.82,6.92
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,22.25,13.56
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,30.62,20.96
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,39.0,28.25
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,89.07,71.02
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,132.36,107.03
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,150.98,114.8
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,169.56,128.51
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,207.29,153.14
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,263.71,192.71
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,280.9,208.44
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,298.52,223.59
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,326.46,244.34
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,363.86,271.99
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,401.99,299.87
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,442.39,329.14
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,476.79,353.09
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,512.45,377.57
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,540.49,397.03
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,568.83,416.51
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,604.46,441.27
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,640.85,466.26
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,645.68,468.61
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,648.2,469.56
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,611.25,443.37
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,570.97,414.81
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,647.26,469.73
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,733.22,528.96
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,608.32,442.15
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,477.0,349.28
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,585.07,429.0
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,694.62,505.98
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,691.29,504.69
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,686.1,503.21
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,798.61,588.33
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,887.21,649.63
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,592.18,447.39
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,258.41,195.19
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,364.71,280.31
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,440.79,340.25
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,241.58,188.67
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,44.61,30.61
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,38.55,25.98
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,32.49,21.15
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,26.44,16.19
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,20.39,11.17
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.82,6.49
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.26,1.76
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.09,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.95,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,16.2,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,27.75,15.53
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,38.78,26.92
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,50.32,37.28
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,57.81,44.0
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,64.92,50.16
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,95.72,76.08
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,133.58,107.35
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,151.18,110.65
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,183.35,128.0
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,198.67,130.37
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,239.48,156.49
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,297.68,212.18
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,334.06,247.22
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,359.6,267.69
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,371.83,277.17
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,405.07,301.79
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,439.43,326.91
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,524.61,392.41
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,646.18,483.7
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,612.7,454.98
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,558.06,409.79
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,576.53,422.13
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,594.53,433.68
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,634.77,462.32
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,678.7,493.13
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,696.87,505.53
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,714.34,517.58
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,704.16,510.11
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,684.26,496.33
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,619.27,450.59
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,541.41,395.46
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,615.03,450.61
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,689.59,504.91
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,641.4,471.61
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,604.31,446.26
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,751.86,556.64
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,863.15,634.35
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,786.14,582.61
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,700.92,522.97
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,711.86,535.56
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,721.92,544.74
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,674.04,512.47
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,625.54,479.7
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,563.42,436.82
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,502.71,393.03
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,431.96,339.45
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,361.24,283.9
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,276.83,215.95
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,201.04,152.17
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,114.49,64.63
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,15.47,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.43,5.67
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,20.39,11.87
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,28.76,19.24
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,37.14,26.51
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,41.33,30.01
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,45.54,33.43
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,70.74,52.05
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,94.91,71.24
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,90.93,67.63
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,86.66,63.87
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,100.65,74.72
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,114.67,85.49
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,149.57,112.4
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,184.8,139.25
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,197.58,148.7
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,210.56,158.34
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,205.61,154.05
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,200.42,149.67
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,216.85,161.95
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,233.52,174.32
