Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,254.54,189.92
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,275.85,205.65
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,339.71,252.66
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,405.14,299.83
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,322.97,239.87
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,234.56,174.58
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,182.76,135.76
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,130.5,95.94
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,132.97,98.0
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,135.44,100.01
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,131.21,96.81
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,126.95,93.6
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,102.61,74.95
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,78.41,56.27
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,171.88,129.49
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,269.83,204.36
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,181.1,136.83
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,94.44,69.62
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,178.51,136.79
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,263.3,202.8
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,220.08,169.41
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,167.11,128.51
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,141.99,109.13
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,117.14,89.53
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,217.9,172.46
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,309.14,242.18
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,218.02,168.89
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,145.53,108.81
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,72.69,35.76
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.12,2.72
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,22.26,13.29
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,33.43,23.34
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,46.47,34.92
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,59.33,46.17
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,47.39,35.66
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,35.29,25.02
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,61.4,45.08
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,87.11,65.82
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,116.98,89.4
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,146.76,112.51
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,199.9,152.9
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,246.33,187.45
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,286.27,216.74
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,328.74,247.64
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,328.11,246.59
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,325.21,243.77
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,315.56,235.47
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,308.68,229.16
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,333.87,246.75
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,364.28,267.4
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,427.51,310.66
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,493.71,353.87
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,520.77,374.31
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,551.35,397.52
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,579.49,419.15
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,608.16,441.05
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,646.18,469.08
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,684.59,497.27
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,577.76,423.51
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,456.97,337.86
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,417.89,310.93
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,377.94,282.49
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,388.48,291.42
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,399.06,300.23
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,381.78,288.81
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,364.13,277.14
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,339.88,259.89
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,315.32,242.27
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,288.91,222.96
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,262.29,203.29
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,228.8,177.88
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,184.61,143.69
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,158.46,123.55
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,132.49,103.09
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,105.29,80.93
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,78.47,58.71
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,55.79,39.82
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,32.07,19.84
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.31,2.09
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.85,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.77,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,4.16,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.56,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,17.15,9.19
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,28.78,19.1
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,61.4,44.42
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,93.16,69.58
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,82.93,61.01
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,71.73,51.79
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,175.16,131.52
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,278.74,209.38
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,309.62,231.72
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,341.83,255.07
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,413.81,308.05
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,499.49,371.1
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,535.14,397.24
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,571.02,423.39
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,536.25,397.09
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,493.91,364.65
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,611.54,451.28
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,743.16,544.54
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,702.58,513.51
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,652.1,476.08
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,617.11,451.02
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,578.8,423.24
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,765.72,564.37
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,937.62,683.06
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,945.8,687.66
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,950.71,691.48
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,949.42,691.39
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,944.84,689.34
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,934.65,683.74
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,921.36,676.25
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,908.72,669.33
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,885.29,655.27
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,853.74,635.77
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,820.09,614.8
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,779.24,588.92
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,740.84,564.49
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,688.31,528.77
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,635.82,492.54
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,573.87,449.26
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,513.31,404.6
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,436.93,345.46
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,364.66,287.42
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,274.51,214.09
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,197.24,147.72
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,97.61,34.07
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,25.41,12.59
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,36.2,24.61
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,47.46,34.78
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,54.7,41.31
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,61.58,47.31
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,63.49,48.78
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,64.96,49.77
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,92.63,54.53
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,138.99,79.66
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,185.47,112.69
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,241.16,157.22
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,292.61,200.82
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,345.69,245.9
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,397.56,289.46
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,450.96,333.25
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,506.7,378.33
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,557.25,418.58
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,605.47,455.45
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,653.03,490.89
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,696.79,523.41
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,738.86,553.57
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,777.62,578.86
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,814.19,602.38
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,846.24,623.91
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,875.73,643.68
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,900.74,660.41
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,922.84,675.25
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,940.06,686.58
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,954.08,695.88
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,962.47,701.9
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,967.5,705.87
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,966.21,705.46
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,961.57,703.0
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,948.3,694.96
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,940.22,690.57
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,918.99,678.53
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,894.9,664.64
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,863.09,644.5
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,829.12,622.84
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,787.62,596.41
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,748.86,571.61
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,694.89,534.61
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,640.94,497.07
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,578.03,452.7
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,516.54,406.95
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,439.35,347.53
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,363.51,286.97
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,274.37,213.84
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,195.08,145.26
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,95.63,21.37
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,22.0,9.87
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,29.57,19.15
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,36.76,25.81
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,40.5,29.24
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,44.03,32.18
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,48.63,35.92
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,77.85,40.53
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,128.31,66.98
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,179.95,104.14
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,241.17,153.66
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,295.36,199.92
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,350.56,247.12
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,404.61,292.78
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,458.88,337.42
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,511.2,380.08
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,562.88,421.09
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,612.24,458.43
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,660.27,493.7
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,704.99,526.6
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,747.82,556.25
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,785.56,580.44
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,820.45,602.47
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,852.26,623.31
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,881.35,642.26
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,905.49,658.13
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,926.54,672.03
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,943.4,682.99
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,956.99,691.92
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,743.31,546.07
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,483.73,353.93
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,496.59,364.98
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,509.24,374.93
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,745.55,552.08
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,928.27,678.68
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,915.54,671.44
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,891.93,658.4
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,860.41,638.75
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,826.69,617.58
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,784.95,591.24
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,745.63,566.31
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,694.58,531.58
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,643.26,496.16
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,580.7,452.28
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,519.53,407.16
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,440.93,346.97
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,366.75,287.87
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,275.52,213.65
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,197.63,145.84
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,95.31,4.94
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,21.12,8.89
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,31.07,20.39
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,40.41,28.92
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,44.77,32.98
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,48.92,36.65
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,51.57,38.8
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,54.03,40.69
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,80.87,44.83
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,135.32,74.75
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,185.18,110.23
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,237.87,152.59
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,290.76,197.19
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,345.0,242.88
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,403.87,291.1
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,457.4,334.13
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,508.78,374.99
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,559.61,414.2
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,607.84,449.51
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,654.97,482.87
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,698.9,513.96
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,741.05,542.55
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,779.54,567.44
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,815.85,590.73
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,847.4,610.78
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,876.27,629.07
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,900.97,643.38
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,922.68,655.78
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,938.98,666.13
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,952.0,674.56
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,960.23,680.12
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,965.06,683.73
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,838.42,601.92
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,683.98,492.72
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,638.13,463.97
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,603.32,441.25
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,533.79,393.85
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,464.5,345.57
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,493.31,369.63
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,518.64,390.58
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,470.58,357.18
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,422.64,323.67
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,477.57,368.43
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,523.14,404.87
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,518.59,403.55
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,512.91,400.65
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,437.28,342.42
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,365.81,285.49
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,277.11,213.67
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,196.9,143.73
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,93.59,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,22.3,9.26
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,34.32,23.08
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.82,34.36
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,54.83,41.6
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,62.45,48.24
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,66.73,51.73
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,69.98,54.22
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,129.43,91.42
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,181.05,132.63
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,187.95,125.46
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,234.54,152.2
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,284.77,193.06
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,336.88,235.1
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,392.64,278.75
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,443.98,317.67
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,482.6,347.75
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,511.24,368.61
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,541.11,389.94
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,560.52,403.4
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,603.97,434.55
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,648.34,465.97
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,661.06,472.98
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,667.71,476.0
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,695.69,496.23
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,723.9,516.38
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,743.68,530.61
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,762.42,544.25
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,779.86,556.44
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,791.36,564.93
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,731.05,524.42
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,664.7,479.49
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,813.46,589.12
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,936.27,672.69
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,925.51,666.66
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,911.54,659.96
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,890.19,649.34
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,866.11,636.91
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,751.7,561.49
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,619.28,467.28
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,560.54,427.69
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,502.66,387.26
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,446.02,346.35
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,390.48,305.33
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,345.36,272.19
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,300.45,238.13
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,250.75,198.54
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,202.45,158.88
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,137.84,105.44
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,85.8,59.93
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,39.85,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.45,7.55
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,32.39,21.44
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,43.79,31.77
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,50.78,38.12
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,57.34,43.87
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,61.13,46.96
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,64.64,49.7
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,87.21,52.62
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,133.1,75.72
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,180.43,108.29
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,230.8,147.1
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,281.53,188.81
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,338.73,235.57
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,390.04,277.09
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,441.77,317.88
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,491.77,357.01
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,541.68,395.11
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,588.53,429.68
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,634.35,462.68
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,633.04,459.24
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,613.27,442.11
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,696.15,504.96
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,793.33,574.22
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,720.95,520.65
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,623.68,448.16
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,680.56,489.6
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,736.59,529.02
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,835.89,601.97
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,927.9,664.27
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,847.1,609.87
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,746.72,538.26
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,845.62,612.22
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,928.78,668.68
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,914.89,660.5
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,898.04,651.42
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,875.62,637.87
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,855.36,625.85
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,821.1,604.97
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,785.02,582.8
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,741.73,555.87
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,697.3,527.77
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,644.7,492.67
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,592.03,456.41
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,527.15,410.04
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,459.86,360.42
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,386.33,304.08
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,317.59,249.06
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,232.41,179.19
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,156.4,111.23
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,54.7,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.65,6.53
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.82,21.82
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,45.38,33.23
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,53.07,40.15
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,60.39,46.48
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,64.53,49.88
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,67.89,52.49
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,88.69,54.76
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,133.7,77.32
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,180.29,109.65
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,230.36,149.13
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,280.66,191.47
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,337.59,239.24
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,388.04,281.29
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,439.94,323.6
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,489.87,364.03
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,539.61,403.29
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,586.95,439.92
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,635.28,476.38
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,677.74,507.76
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,718.62,537.41
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,754.29,561.12
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,790.03,584.16
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,736.96,542.8
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,663.23,484.79
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,779.62,573.94
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,896.37,656.52
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,794.38,583.41
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,665.54,486.99
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,810.94,597.34
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,937.52,686.09
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,934.95,684.3
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,929.13,681.42
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,912.12,671.51
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,892.27,659.82
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,643.46,485.8
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,362.75,274.02
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,385.32,293.75
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,420.01,321.39
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,579.17,447.73
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,700.72,541.49
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,649.66,505.29
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,598.3,469.24
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,534.62,422.17
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,472.59,374.84
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,393.73,312.39
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,324.93,255.64
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,238.53,183.99
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,161.97,113.41
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,57.32,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.87,5.45
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.86,20.13
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.32,30.59
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,63.47,49.05
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,89.15,71.07
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,107.4,86.34
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,125.19,100.91
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,138.1,102.54
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,170.35,118.27
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,208.74,149.68
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,245.85,181.64
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,276.92,205.88
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,308.93,230.98
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,313.85,236.09
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,318.23,239.73
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,380.18,285.89
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,457.18,343.08
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,307.1,231.54
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,140.49,103.69
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,367.39,277.86
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,607.59,453.04
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,694.21,519.71
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,794.02,592.2
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,511.44,389.29
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,188.14,139.03
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,456.57,343.19
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,727.65,537.05
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,717.81,528.66
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,705.89,520.18
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,568.61,421.71
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,424.93,315.81
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,699.95,528.22
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,931.48,693.02
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,919.07,684.3
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,903.63,675.15
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,636.51,485.77
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,331.27,250.9
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,594.66,459.06
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,800.19,610.16
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,416.96,329.04
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,27.87,16.83
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,345.23,278.07
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,620.16,488.84
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,557.81,442.15
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,497.07,396.01
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,423.36,337.66
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,353.89,280.29
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,263.17,204.17
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,182.51,126.13
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,66.75,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,18.09,4.34
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,29.32,18.8
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,40.05,28.64
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,63.55,49.11
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,87.26,69.43
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,69.4,54.03
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,58.1,44.18
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,104.93,71.19
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,167.63,115.23
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,207.15,147.79
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,243.74,179.78
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,264.69,187.16
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,330.52,233.54
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,381.64,278.55
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,421.07,311.45
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,452.25,336.17
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,469.39,349.26
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,486.21,361.7
