Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,503.81,374.14
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,495.56,367.6
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,483.13,357.83
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,572.42,423.29
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,669.47,492.52
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,710.01,521.47
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,754.0,552.86
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,570.31,421.79
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,365.74,270.22
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,500.27,370.36
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,632.68,465.08
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,629.19,462.6
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,624.63,460.1
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,610.58,451.61
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,595.4,442.36
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,515.1,384.56
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,421.0,315.9
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,422.63,318.61
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,423.57,320.5
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,396.5,301.39
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,368.92,281.85
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,520.78,402.45
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,651.32,502.69
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,552.26,429.0
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,464.5,363.17
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,395.99,312.53
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,342.7,271.63
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,280.76,222.0
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,222.15,173.62
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,154.47,117.22
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,90.71,58.03
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,30.78,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,10.48,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,19.8,4.42
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,37.3,25.26
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,52.85,39.34
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,64.6,49.87
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,75.9,59.73
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,94.58,75.44
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,112.27,89.95
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,133.76,98.25
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,170.42,120.14
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,213.18,153.58
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,242.13,177.72
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,279.98,203.34
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,336.63,244.45
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,371.99,269.95
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,434.92,317.75
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,484.68,357.5
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,534.39,396.23
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,544.82,403.34
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,536.19,394.7
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,615.36,455.75
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,712.14,528.33
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,526.63,392.51
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,308.22,226.36
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,566.28,422.34
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,839.6,612.94
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,803.4,583.99
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,750.82,543.81
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,835.27,606.98
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,911.04,659.39
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,917.25,663.37
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,920.28,665.98
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,916.23,663.78
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,909.02,659.71
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,786.08,576.13
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,652.64,479.99
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,753.5,557.02
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,837.79,617.17
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,804.36,595.36
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,768.91,573.02
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,725.06,545.2
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,680.16,516.28
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,626.34,479.48
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,572.52,441.3
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,501.57,390.05
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,439.3,343.41
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,364.15,285.09
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,294.18,228.55
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,207.99,157.6
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,128.02,79.78
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,43.44,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.31,2.32
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.37,20.31
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.79,32.49
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,53.66,40.44
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,62.1,47.73
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,67.48,52.19
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,71.66,55.48
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,87.83,56.5
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,132.43,77.51
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,178.43,108.32
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,227.76,146.22
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,277.92,187.64
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,329.96,231.0
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,380.5,272.4
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,436.38,316.65
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,470.1,344.26
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,489.89,358.94
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,482.61,353.15
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,470.06,342.71
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,536.43,390.61
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,607.08,440.61
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,690.1,502.98
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,783.92,571.1
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,814.84,590.73
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,843.36,609.18
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,866.72,624.62
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,887.27,638.33
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,902.5,648.32
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,914.65,656.46
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,873.24,629.07
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,820.6,590.67
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,872.04,629.99
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,910.73,656.43
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,869.44,630.28
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,816.91,595.04
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,746.96,548.38
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,664.76,492.67
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,423.97,320.33
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,156.51,116.37
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,133.91,99.99
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,111.27,82.86
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,97.19,72.1
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,83.08,61.16
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,68.92,50.14
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,54.87,38.98
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,42.28,28.78
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,29.7,18.4
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,19.01,9.42
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.91,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.7,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,12.04,4.34
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,20.4,11.82
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,30.16,20.43
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,39.94,28.91
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,45.53,33.64
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,51.13,38.25
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,46.94,32.8
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,42.76,29.27
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,138.54,101.67
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,242.02,177.69
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,273.92,201.9
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,305.42,225.75
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,239.44,178.11
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,166.55,123.78
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,255.16,190.18
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,350.09,258.92
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,432.36,317.32
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,526.03,382.48
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,555.44,402.26
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,584.76,422.19
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,626.5,450.34
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,670.35,479.41
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,741.2,530.27
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,816.49,583.18
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,776.3,552.7
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,723.4,514.35
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,721.2,513.66
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,717.19,511.38
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,654.68,469.48
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,598.13,431.01
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,747.21,539.47
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,878.15,631.15
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,872.03,628.0
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,862.27,623.96
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,667.09,491.89
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,458.54,341.58
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,447.65,336.69
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,435.28,329.59
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,302.67,231.39
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,176.46,134.18
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,375.74,294.68
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,536.22,417.57
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,470.51,368.04
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,407.47,320.35
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,330.35,259.45
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,258.89,200.96
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,167.98,126.08
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,89.41,46.16
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,31.99,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.5,0.31
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.44,20.34
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.67,33.33
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,55.67,42.31
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,65.17,50.56
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,69.75,54.23
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,73.59,57.12
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,110.04,77.87
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,166.03,116.39
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,204.9,145.09
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,241.29,173.78
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,284.88,207.35
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,320.66,234.67
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,343.75,252.75
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,362.84,267.03
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,408.94,300.52
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,454.11,333.16
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,433.06,317.2
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,401.69,293.43
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,428.95,312.86
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,457.13,332.52
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,554.5,402.66
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,662.45,478.07
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,691.07,497.75
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,719.84,518.1
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,734.47,527.2
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,747.59,535.38
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,726.35,520.45
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,702.34,503.77
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,806.79,580.65
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,905.6,649.68
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,900.41,646.68
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,892.18,642.79
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,879.51,636.53
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,863.9,628.41
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,838.99,615.05
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,811.68,600.03
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,777.85,579.53
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,742.06,557.43
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,695.84,528.27
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,648.72,497.47
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,586.34,453.72
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,530.79,413.73
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,464.8,364.89
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,401.58,316.51
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,321.08,252.85
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,236.53,184.16
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,157.39,117.7
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,77.9,33.88
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,27.64,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,33.65,21.99
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,50.75,37.46
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,60.7,46.4
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,71.94,56.09
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,79.19,62.12
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,86.01,67.61
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,100.04,69.16
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,142.85,89.18
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,186.81,118.34
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,234.24,154.61
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,281.51,193.36
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,331.03,234.48
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,371.85,271.15
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,397.44,293.1
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,451.71,333.88
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,526.82,390.88
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,572.62,424.82
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,618.1,457.73
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,660.18,488.36
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,701.1,517.59
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,739.1,543.51
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,775.42,567.83
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,641.83,470.01
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,477.17,346.91
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,474.91,346.07
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,472.05,344.14
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,695.01,510.1
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,904.8,655.45
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,911.48,659.07
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,914.99,662.33
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,741.81,543.11
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,544.04,398.81
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,719.12,531.18
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,868.68,637.98
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,628.86,470.26
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,362.83,272.18
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,564.67,430.09
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,746.58,564.45
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,700.61,533.46
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,653.77,502.71
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,597.95,463.22
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,537.51,419.53
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,470.72,369.91
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,406.83,320.8
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,329.18,259.12
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,257.38,199.95
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,173.28,129.08
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,78.96,26.31
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,28.54,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.8,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,26.54,16.17
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,36.13,25.18
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,40.7,29.45
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,45.07,33.31
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,46.02,34.06
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,47.0,34.74
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,99.76,70.59
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,172.83,124.92
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,201.62,143.42
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,242.74,173.47
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,263.88,182.57
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,327.59,228.5
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,358.47,261.55
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,374.11,277.65
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,385.29,286.55
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,392.47,291.91
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,453.97,336.62
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,518.24,382.8
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,478.64,353.29
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,428.22,315.52
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,552.68,408.62
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,693.39,510.27
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,769.65,568.38
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,846.51,622.44
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,823.35,604.14
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,782.96,570.02
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,854.87,626.79
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,913.8,668.41
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,872.83,641.16
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,813.29,596.3
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,704.41,519.26
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,592.44,438.19
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,453.03,338.05
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,288.25,215.53
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,321.4,242.13
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,342.78,259.62
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,323.84,246.22
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,304.54,232.57
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,368.22,284.69
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,413.49,322.4
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,375.55,294.41
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,349.12,274.83
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,409.14,324.48
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,447.65,355.44
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,366.83,289.86
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,289.58,225.44
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,193.56,144.0
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,97.69,19.74
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,33.88,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.01,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,18.89,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,32.44,20.81
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,47.03,34.25
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,59.63,45.46
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,67.38,52.22
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,33.41,23.09
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.63,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,73.24,52.23
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,160.93,111.28
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,191.31,137.97
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,204.51,153.5
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,231.9,162.41
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,321.14,224.35
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,373.05,268.18
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,431.13,315.7
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,428.53,318.47
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,405.72,301.75
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,497.57,372.17
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,627.39,469.75
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,670.65,501.63
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,712.09,531.97
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,749.25,556.35
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,784.06,578.81
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,738.48,543.46
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,670.8,489.3
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,561.1,411.09
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,441.14,323.39
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,687.34,510.33
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,914.8,668.08
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,920.83,671.4
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,923.5,674.09
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,814.08,600.94
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,677.24,500.66
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,776.99,578.23
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,863.0,641.31
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,838.05,624.97
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,810.66,607.66
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,776.43,585.73
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,740.27,562.31
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,694.43,532.34
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,647.79,501.31
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,589.51,459.43
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,526.95,413.42
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,457.78,361.33
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,391.98,310.09
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,307.35,242.14
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,220.44,170.74
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,137.08,99.92
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,44.66,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,16.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,30.0,18.64
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.52,31.12
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,51.71,38.61
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,59.51,45.51
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,64.26,49.48
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,67.71,52.18
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,101.58,72.87
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,160.35,111.25
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,176.79,113.39
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,217.23,138.13
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,267.55,180.16
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,319.74,224.44
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,359.23,262.6
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,379.86,281.93
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,435.5,323.74
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,527.14,393.83
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,574.2,429.5
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,620.49,463.77
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,663.62,495.74
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,705.22,525.96
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,667.72,493.52
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,608.46,444.81
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,655.23,479.17
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,704.08,514.25
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,797.36,584.87
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,883.01,644.61
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,897.67,653.87
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,909.13,661.57
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,914.66,665.74
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,916.9,667.91
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,913.39,666.18
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,914.15,667.48
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,897.06,657.03
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,877.1,644.88
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,853.59,630.18
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,827.45,613.75
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,796.3,594.15
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,759.21,570.37
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,714.08,541.22
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,668.0,510.96
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,608.24,469.22
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,549.28,426.23
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,479.01,374.18
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,408.46,320.15
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,324.07,253.19
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,247.09,189.8
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,136.83,98.14
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.04,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,33.16,21.18
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,50.66,37.24
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.86,45.62
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.05,54.49
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,71.94,56.01
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,73.64,57.21
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,81.5,56.29
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,125.98,74.24
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,169.57,101.28
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,218.67,138.25
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,270.22,181.24
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,328.56,230.19
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,379.64,272.9
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,432.53,316.2
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,484.02,358.15
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,535.26,398.83
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,586.67,437.81
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,634.22,473.06
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,677.38,505.13
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,718.8,535.33
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,756.11,560.34
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,791.13,582.64
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,822.45,603.49
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,851.13,622.53
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,874.06,636.69
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,893.95,648.86
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,908.81,658.87
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,920.42,666.88
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,925.62,670.82
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,927.47,672.74
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,930.39,675.28
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,922.89,671.1
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,909.04,663.19
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,892.12,653.38
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,867.76,639.73
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,840.71,624.26
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,804.29,601.06
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,770.36,579.49
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,724.19,549.63
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,677.07,518.66
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,618.24,478.53
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,560.11,437.22
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,489.31,384.3
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,421.14,331.52
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,330.67,259.47
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,251.84,194.08
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,158.48,113.36
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,52.39,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.74,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,34.55,22.17
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,52.71,38.93
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,66.36,51.13
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,79.51,62.53
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,79.65,62.56
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,82.99,65.13
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,91.33,71.79
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,134.45,83.13
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,174.71,107.61
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,221.21,142.22
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,270.74,183.17
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,322.43,226.69
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,372.68,268.44
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,429.32,314.23
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,479.28,354.89
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,529.18,394.53
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,576.95,430.9
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,624.64,466.25
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,667.86,498.25
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,709.17,528.24
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,748.89,555.5
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,787.3,580.16
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,818.74,601.1
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,847.5,620.21
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,871.22,634.68
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,891.91,647.15
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,906.79,656.91
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,918.38,664.63
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,924.24,669.0
