Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,897.56,639.18
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,892.68,637.3
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,884.46,633.44
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,869.77,625.51
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,852.0,615.68
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,833.78,606.58
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,806.03,591.09
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,770.63,569.17
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,733.27,545.71
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,686.54,515.8
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,642.33,487.1
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,584.57,447.86
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,527.6,407.24
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,455.71,353.78
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,387.25,300.36
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,298.11,228.0
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,217.33,156.92
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,104.07,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,20.93,9.33
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,32.3,21.43
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,38.39,27.16
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,44.19,32.35
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,45.97,33.81
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,47.74,35.13
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,48.99,36.0
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,93.27,49.09
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,143.3,77.29
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,196.29,115.75
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,249.58,158.73
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,304.32,203.97
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,363.46,252.24
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,416.96,295.39
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,468.74,336.8
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,519.99,376.7
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,568.17,412.76
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,615.03,446.87
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,658.68,478.3
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,700.44,507.72
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,737.91,532.56
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,772.94,554.28
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,803.37,573.65
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,830.94,591.17
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,853.89,604.48
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,873.66,615.81
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,887.96,625.01
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,898.87,632.25
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,903.63,636.25
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,904.93,638.28
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,781.33,557.95
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,631.58,452.67
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,752.17,542.08
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,853.04,610.3
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,826.92,595.23
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,798.2,579.49
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,761.36,557.05
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,726.54,535.75
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,678.74,505.61
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,630.23,474.38
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,569.85,432.65
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,510.46,389.56
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,436.64,335.34
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,366.34,281.15
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,275.76,208.96
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,194.26,137.64
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,91.17,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,23.86,11.04
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.49,27.41
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,52.19,38.87
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,64.29,49.46
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,70.11,54.31
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,75.66,58.68
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,80.12,62.12
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,114.81,70.45
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,173.85,115.04
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,225.59,160.39
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,257.41,185.32
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,286.65,208.21
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,305.61,223.21
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,320.84,234.81
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,315.64,231.57
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,299.8,220.17
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,309.38,226.62
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,318.63,232.67
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,328.87,239.99
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,339.06,247.26
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,484.81,353.27
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,645.02,464.56
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,672.31,483.0
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,698.14,501.37
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,787.87,566.35
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,871.64,621.84
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,885.32,630.67
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,895.66,638.07
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,900.79,642.3
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,902.51,644.53
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,897.63,642.69
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,896.25,643.3
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,881.62,635.42
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,863.81,625.63
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,838.63,611.97
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,810.74,596.45
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,775.44,574.59
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,738.07,551.11
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,694.07,523.27
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,645.77,491.77
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,587.24,451.96
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,529.4,410.19
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,456.12,354.94
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,386.25,299.7
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,294.86,225.43
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,212.27,149.56
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,80.56,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.43,8.33
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.2,22.32
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,42.7,31.08
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,50.49,38.05
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,55.6,42.38
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,60.4,46.25
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,62.5,47.69
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,97.68,55.46
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,146.88,83.3
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,198.74,120.84
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,249.91,161.82
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,302.85,205.42
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,359.92,252.17
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,412.58,294.86
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,462.52,335.07
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,512.21,374.07
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,559.18,409.31
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,604.99,442.69
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,647.47,473.83
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,688.29,503.21
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,723.45,527.23
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,755.88,548.96
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,785.2,568.8
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,811.91,586.52
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,832.0,600.25
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,849.0,612.1
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,861.11,620.58
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,870.03,627.13
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,871.3,627.87
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,869.3,626.65
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,704.6,514.63
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,517.47,379.6
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,672.9,497.21
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,804.03,592.7
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,648.1,483.16
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,479.37,360.51
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,379.16,287.23
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,269.07,204.04
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,326.41,251.31
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,377.88,293.15
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,399.48,311.64
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,425.43,332.29
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,351.57,275.1
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,282.25,219.64
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,188.52,143.16
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,112.3,75.22
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,38.72,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,17.97,6.12
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,35.59,24.03
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,44.9,32.63
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,53.81,40.53
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,55.23,41.79
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,55.69,42.06
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,89.84,70.68
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,143.43,102.99
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,180.51,130.94
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,208.05,154.61
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,223.33,153.85
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,295.44,202.08
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,347.31,246.11
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,404.99,293.75
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,455.04,335.36
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,504.58,375.53
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,551.88,412.33
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,598.04,447.23
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,640.65,479.51
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,681.42,509.8
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,620.8,460.98
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,533.3,391.43
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,666.42,493.91
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,804.26,593.81
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,725.8,534.44
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,618.46,451.96
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,534.33,392.05
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,437.69,321.72
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,517.9,381.14
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,590.34,433.61
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,739.73,547.31
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,863.15,636.23
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,847.02,626.01
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,827.89,614.69
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,801.5,599.26
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,772.59,582.03
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,730.94,554.69
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,685.12,524.07
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,638.17,492.75
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,590.44,460.05
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,537.06,420.65
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,483.91,380.14
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,408.88,321.48
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,337.81,263.65
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,245.01,186.83
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,164.89,109.16
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,59.33,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,17.59,5.39
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,34.83,23.35
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,44.56,32.39
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,53.87,40.74
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,59.23,45.39
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,63.06,48.54
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,102.54,81.7
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,150.65,111.6
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,182.07,133.26
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,213.27,156.66
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,232.26,160.73
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,290.88,199.88
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,271.89,197.76
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,233.84,175.33
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,335.48,249.96
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,496.38,370.02
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,543.52,406.1
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,589.87,441.0
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,585.69,436.01
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,561.02,414.72
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,450.8,334.67
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,325.64,241.14
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,482.5,358.97
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,650.6,479.97
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,466.12,346.12
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,264.18,195.08
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,504.06,376.81
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,741.97,546.64
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,662.87,488.57
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,579.05,427.73
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,727.64,542.22
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,850.76,631.91
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,825.9,615.39
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,795.86,596.26
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,766.78,578.73
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,735.5,559.5
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,694.5,532.21
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,652.21,503.37
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,600.82,467.41
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,544.73,427.26
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,480.85,379.14
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,419.32,331.46
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,344.74,272.56
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,275.14,215.53
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,181.14,137.84
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,102.95,63.89
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,35.98,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,18.49,5.37
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,36.0,24.27
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,56.0,42.06
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,73.18,57.21
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,91.43,72.96
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,109.25,88.02
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,128.52,104.0
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,147.43,111.11
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,176.12,131.26
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,205.15,152.92
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,240.15,178.84
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,278.74,207.93
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,310.54,232.25
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,342.75,256.56
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,390.45,292.07
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,451.36,337.53
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,494.66,369.58
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,546.34,407.47
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,568.22,422.89
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,586.21,435.09
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,582.65,431.75
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,574.09,424.64
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,527.16,390.28
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,472.58,350.05
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,473.03,350.81
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,472.92,350.93
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,512.0,379.62
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,545.27,403.84
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,533.31,395.48
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,520.34,386.71
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,322.57,243.71
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,130.87,97.42
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,86.28,63.06
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,42.82,28.74
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,29.76,18.37
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,16.72,7.91
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,20.44,10.97
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,24.15,14.04
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,21.35,11.85
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,18.55,9.64
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,15.3,7.02
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,12.04,4.35
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,9.26,2.02
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,11.11,3.75
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,18.54,10.49
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,25.97,17.2
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,34.35,24.64
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,42.73,31.99
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,57.19,44.54
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,71.67,54.24
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,74.95,56.75
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,78.24,59.24
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,75.45,56.75
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,72.67,54.29
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,76.9,57.47
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,81.13,60.64
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,129.6,99.48
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,177.78,137.57
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,188.31,145.34
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,199.03,153.3
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,209.17,161.08
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,219.44,168.98
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,189.83,145.46
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,159.54,121.44
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,177.74,135.75
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,196.19,150.15
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,244.66,187.8
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,294.09,225.77
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,254.65,195.48
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,214.62,164.68
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,200.39,153.83
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,186.0,142.77
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,267.29,206.87
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,345.64,267.61
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,238.87,185.18
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,145.17,111.31
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,107.08,81.29
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,69.85,51.47
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,78.24,58.5
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,87.12,65.94
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,76.5,57.61
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,66.06,49.32
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,55.32,40.55
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,44.6,31.66
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,34.35,23.08
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,24.12,14.37
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.29,6.72
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.48,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.34,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,16.25,2.92
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,31.91,21.46
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,51.65,39.48
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,71.11,57.04
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,86.85,70.92
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,104.44,86.04
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,121.56,100.42
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,141.87,110.84
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,143.78,111.91
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,133.36,103.79
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,163.57,127.17
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,194.83,151.05
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,210.09,162.31
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,225.58,173.69
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,295.82,227.04
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,373.75,285.61
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,419.56,319.19
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,469.43,355.55
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,516.71,390.8
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,570.69,430.61
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,545.56,410.97
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,512.19,385.29
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,520.15,391.29
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,527.3,396.48
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,512.38,385.49
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,489.46,368.84
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,452.27,341.74
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,413.4,313.17
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,425.68,323.2
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,438.01,333.09
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,514.5,392.04
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,591.37,449.86
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,569.74,434.86
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,546.73,419.46
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,489.12,378.6
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,443.68,346.04
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,378.57,297.05
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,302.58,238.78
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,272.32,216.07
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,241.69,192.5
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,358.22,288.68
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,452.64,362.44
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,376.52,300.58
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,303.02,239.62
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,215.83,164.9
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,129.64,60.29
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,47.09,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.62,0.8
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,27.61,17.69
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,34.43,24.31
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,40.9,30.27
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,43.69,32.79
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,46.38,35.06
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,47.76,36.01
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,80.27,44.61
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,129.88,70.04
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,182.47,107.61
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,235.5,150.79
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,289.98,196.72
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,348.65,245.85
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,401.8,289.84
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,453.1,331.87
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,503.77,372.12
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,551.42,408.14
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,597.74,441.91
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,641.01,473.69
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,682.34,503.35
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,719.68,529.19
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,754.75,551.64
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,785.35,571.39
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,813.03,589.21
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,835.39,602.95
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,854.51,614.68
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,868.31,623.74
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,878.68,630.77
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,883.22,634.24
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,884.24,635.68
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,879.17,633.4
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,870.68,629.13
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,855.88,620.94
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,837.85,610.8
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,813.31,595.89
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,786.08,579.27
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,757.2,562.0
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,719.76,538.71
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,673.6,509.16
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,626.49,478.23
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,568.07,438.5
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,510.31,396.38
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,439.15,341.55
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,368.71,284.36
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,272.39,203.38
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,176.76,63.24
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,69.0,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,12.8,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,25.9,16.33
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,31.96,22.33
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,37.73,27.72
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,40.33,30.02
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,47.1,35.83
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,48.56,36.94
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,75.65,40.95
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,126.91,67.0
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,180.98,106.36
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,242.49,157.4
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,298.72,206.22
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,353.44,254.25
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,408.43,301.74
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,461.34,346.53
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,513.52,389.41
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,563.02,428.98
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,611.08,466.28
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,655.98,501.24
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,698.81,533.91
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,736.91,561.52
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,772.26,585.23
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,803.19,606.57
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,831.08,625.79
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,854.61,640.81
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,874.83,653.55
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,888.95,663.28
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,899.51,670.74
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,904.68,674.92
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,906.23,676.83
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,901.69,675.89
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,893.65,672.72
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,877.47,662.78
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,858.1,650.79
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,832.32,635.43
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,810.25,622.68
