Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,773.37,598.28
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,734.35,572.15
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,686.02,538.8
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,636.75,504.04
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,575.46,459.32
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,519.14,415.18
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,441.39,353.21
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,368.09,291.61
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,266.96,203.15
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,165.42,35.13
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,64.66,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,12.87,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,26.03,16.55
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,31.64,22.26
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,37.03,27.35
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,40.07,30.13
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,47.25,36.44
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,48.71,37.57
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,74.43,41.08
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,126.7,67.38
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,181.54,106.9
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,236.87,152.66
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,299.34,205.89
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,354.38,253.47
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,409.5,300.19
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,462.56,344.54
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,514.85,386.9
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,563.91,424.71
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,611.41,460.0
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,655.05,492.27
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,696.54,522.11
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,735.12,548.13
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,771.21,570.39
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,801.74,590.15
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,829.21,607.89
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,852.2,622.22
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,871.85,634.46
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,885.06,643.17
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,894.68,649.78
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,899.33,653.53
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,900.36,655.11
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,894.77,653.17
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,885.67,649.13
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,870.03,640.93
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,851.14,630.69
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,824.86,616.18
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,795.84,599.76
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,766.11,581.53
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,727.95,557.19
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,679.34,525.24
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,629.86,491.86
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,568.87,447.88
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,508.72,401.56
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,435.45,344.17
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,362.94,284.21
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,261.23,195.82
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,157.86,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,61.95,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,10.19,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,20.41,11.58
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,34.38,24.39
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,47.98,36.63
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,62.18,49.13
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,76.24,61.22
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,78.37,62.76
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,80.31,61.07
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,134.72,98.8
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,206.7,147.71
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,194.56,144.18
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,166.99,127.94
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,225.45,171.83
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,293.32,222.1
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,328.86,247.64
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,373.17,279.64
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,416.17,310.43
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,462.78,343.5
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,498.31,368.77
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,538.11,396.79
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,587.63,431.79
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,642.76,470.07
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,584.07,426.79
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,514.45,375.86
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,498.94,365.54
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,475.43,349.15
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,475.26,349.67
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,474.63,349.73
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,589.48,434.24
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,687.48,504.43
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,663.7,488.8
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,638.29,473.1
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,492.59,370.23
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,347.87,263.43
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,273.86,209.37
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,190.42,145.82
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,248.05,192.81
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,295.61,231.13
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,265.58,208.73
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,235.39,186.03
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,201.38,159.33
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,167.29,131.9
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,129.58,101.06
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,91.98,69.53
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,55.36,37.54
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.93,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.15,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,29.63,19.31
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,39.62,29.02
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,50.29,38.78
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,55.94,43.77
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,61.31,48.27
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,63.87,50.18
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,85.19,52.95
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,133.27,76.37
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,184.47,111.87
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,236.08,152.93
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,289.58,197.38
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,347.15,245.31
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,400.11,289.06
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,450.54,330.44
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,500.81,370.66
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,548.47,407.18
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,594.96,441.74
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,637.21,473.36
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,677.75,503.12
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,718.84,532.41
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,759.69,560.31
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,789.95,580.04
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,817.23,597.85
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,839.34,611.57
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,858.16,623.21
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,871.04,631.83
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,880.42,638.35
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,884.59,642.2
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,885.23,643.95
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,878.84,640.8
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,869.04,635.63
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,849.26,624.5
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,833.07,615.87
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,805.42,600.27
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,775.16,582.83
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,736.61,558.31
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,696.23,532.17
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,649.65,501.15
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,599.37,466.64
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,535.17,419.5
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,472.53,371.58
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,392.59,308.88
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,317.59,246.83
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,216.54,157.71
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,111.15,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,15.02,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.66,19.05
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,39.65,28.75
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,50.44,38.55
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,56.08,43.5
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,61.44,47.98
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,64.0,49.98
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,83.4,52.38
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,128.71,73.22
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,178.17,106.95
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,229.1,147.63
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,286.63,195.38
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,338.22,239.03
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,390.5,282.59
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,440.68,324.29
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,490.63,364.78
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,464.1,347.14
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,411.97,307.34
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,526.28,395.21
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,666.93,500.06
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,616.06,458.97
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,540.35,399.57
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,663.13,493.54
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,792.3,587.51
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,814.0,600.42
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,832.64,612.14
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,845.36,620.91
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,854.77,627.65
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,857.58,630.48
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,857.01,631.25
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,849.78,627.43
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,839.29,621.6
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,821.3,611.12
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,800.36,598.72
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,775.57,584.31
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,745.02,565.8
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,704.91,539.48
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,663.35,511.76
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,611.33,475.72
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,559.1,437.84
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,494.05,388.43
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,430.72,338.68
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,350.4,274.98
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,275.38,212.71
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,182.1,129.2
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,63.1,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,17.03,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,33.2,21.47
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,44.78,32.64
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,56.89,43.54
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,61.19,47.43
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,65.82,51.35
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,63.29,48.98
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,86.09,64.93
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,130.02,98.97
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,179.08,136.1
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,200.77,152.67
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,222.75,169.58
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,268.96,203.12
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,328.83,247.48
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,374.64,282.04
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,422.13,318.14
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,409.96,309.76
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,386.88,292.27
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,500.22,380.65
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,642.18,488.53
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,679.61,515.52
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,716.15,541.95
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,673.06,506.54
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,611.42,457.14
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,709.64,532.86
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,807.62,603.63
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,819.43,611.05
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,828.01,616.92
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,831.23,619.27
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,831.16,619.54
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,823.82,615.01
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,813.32,608.5
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,795.29,595.77
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,774.4,581.25
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,749.57,565.24
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,719.37,545.48
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,681.09,520.13
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,641.33,493.42
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,590.11,457.66
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,538.82,420.21
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,474.54,371.22
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,412.18,322.12
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,331.6,258.51
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,255.94,196.07
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,163.67,112.36
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,46.77,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,15.07,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,29.73,18.42
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,40.52,28.85
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,50.84,38.16
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,56.85,43.4
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,60.94,46.75
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,63.13,48.43
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,78.97,49.72
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,146.17,97.52
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,196.25,144.0
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,214.84,146.18
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,278.6,187.52
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,329.17,229.99
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,380.72,272.7
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,430.35,313.09
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,479.68,352.04
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,526.14,387.72
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,571.61,421.55
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,613.51,452.74
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,653.66,481.95
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,690.18,507.49
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,724.64,531.11
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,753.34,550.1
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,779.21,567.18
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,800.0,580.91
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,817.67,592.69
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,829.79,600.92
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,838.59,607.15
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,841.22,608.63
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,840.48,608.09
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,833.03,605.76
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,828.36,605.44
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,811.92,596.14
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,792.45,584.94
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,764.83,567.91
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,734.76,549.16
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,696.64,524.86
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,656.84,498.99
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,610.24,467.64
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,560.36,432.63
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,497.33,385.97
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,436.09,338.75
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,355.54,275.29
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,280.63,213.18
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,179.81,119.46
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,57.6,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.28,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,28.16,16.93
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.83,26.42
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,48.18,35.71
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,48.78,36.4
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,49.67,37.13
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,51.68,38.7
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,66.65,39.87
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,118.0,63.13
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,167.81,96.03
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,219.78,137.06
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,273.38,181.74
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,261.68,187.58
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,230.56,172.64
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,244.74,183.17
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,254.59,190.33
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,345.02,256.99
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,448.41,331.65
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,479.41,353.34
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,511.12,375.64
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,548.83,402.32
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,588.18,429.88
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,572.44,418.0
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,548.56,400.53
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,691.17,508.26
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,827.65,604.03
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,840.46,611.64
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,849.81,617.99
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,852.95,620.71
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,852.58,621.3
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,846.22,618.11
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,836.48,612.85
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,815.27,600.04
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,797.55,589.71
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,770.26,574.02
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,740.47,556.51
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,701.08,530.93
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,660.08,503.85
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,609.77,469.49
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,562.84,436.31
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,497.25,386.61
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,433.82,336.79
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,352.4,272.48
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,276.8,209.56
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,171.15,108.82
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,48.71,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,12.67,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,25.86,14.97
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,33.69,22.93
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,41.15,29.71
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,41.87,30.48
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,42.81,31.26
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,48.96,36.39
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,62.4,37.13
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,53.93,25.23
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.37
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,44.17,30.03
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,81.07,59.32
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,179.34,134.81
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,280.05,210.31
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,300.02,225.23
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,320.26,240.52
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,364.61,273.17
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,416.54,311.17
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,370.72,277.33
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,315.82,236.13
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,423.67,317.83
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,539.42,403.62
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,646.36,487.97
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,758.39,575.06
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,776.09,587.83
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,790.55,598.91
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,801.45,608.4
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,809.23,615.88
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,655.76,501.71
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,479.61,365.18
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,383.41,293.89
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,296.0,227.15
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,233.69,179.47
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,182.13,139.38
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,266.79,208.36
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,355.83,279.81
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,216.16,169.89
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,87.58,65.72
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,75.48,56.29
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,63.34,46.61
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,51.6,37.07
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,39.94,27.42
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,29.24,18.4
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,18.54,9.28
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,10.19,1.0
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.91,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,15.25,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,26.0,15.55
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,35.25,25.17
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,44.01,33.38
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,48.29,37.3
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,52.42,40.84
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,54.3,42.35
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,65.97,42.84
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,113.89,63.15
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,164.99,97.99
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,220.96,143.17
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,273.56,188.2
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,320.21,234.8
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,350.13,264.12
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,384.73,291.57
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,419.41,318.47
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,484.78,368.67
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,573.84,436.87
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,615.87,468.22
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,656.02,497.49
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,692.09,523.29
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,725.83,546.83
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,754.64,566.97
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,780.6,584.68
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,801.73,597.95
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,819.74,609.13
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,831.39,617.31
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,839.67,623.39
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,843.52,625.74
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,843.97,625.97
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,836.46,621.93
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,831.6,619.89
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,812.62,608.34
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,790.69,594.91
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,762.69,578.43
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,732.22,560.06
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,695.11,535.61
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,656.13,509.44
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,608.06,476.21
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,556.61,438.71
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,494.23,391.23
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,433.52,342.96
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,350.71,275.85
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,273.95,209.97
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,165.15,92.69
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,46.95,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,12.87,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,21.41,11.72
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,27.32,18.33
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,36.08,26.49
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,39.27,29.45
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,42.41,32.16
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,55.27,43.32
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,78.58,55.4
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,133.32,86.07
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,182.6,122.98
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,227.02,158.22
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,272.1,195.5
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,317.29,228.09
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,390.62,284.86
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,443.82,329.94
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,496.21,373.09
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,545.63,412.69
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,593.48,449.86
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,638.1,484.49
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,680.54,516.71
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,718.07,543.9
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,752.69,568.13
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,783.29,589.24
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,810.78,608.24
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,833.12,623.78
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,852.05,637.12
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,864.84,646.43
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,874.01,653.49
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,877.73,657.03
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,877.84,658.32
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,871.49,656.37
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,861.63,652.19
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,809.96,617.81
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,754.5,580.58
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,764.12,589.83
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,771.55,597.17
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,731.25,569.31
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,689.21,540.18
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,637.58,504.67
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,585.42,467.33
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,522.21,418.18
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,457.66,365.99
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,371.66,295.42
