Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,9.53,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,16.52,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,24.78,15.07
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,32.66,23.06
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,36.6,26.96
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,40.48,30.6
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,42.6,32.52
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,49.22,38.33
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,87.31,46.81
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,135.02,74.31
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,182.89,110.18
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,231.94,150.94
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,279.59,192.78
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,327.15,234.85
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,375.56,276.7
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,419.34,314.04
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,459.96,348.71
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,498.85,381.01
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,533.68,408.64
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,566.31,433.64
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,594.27,456.0
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,619.43,475.86
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,639.78,490.94
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,657.05,503.5
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,668.86,513.43
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,677.39,520.95
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,679.62,524.18
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,678.55,525.01
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,671.29,521.05
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,664.79,517.45
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,647.97,506.57
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,628.31,493.36
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,599.7,472.73
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,568.97,450.0
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,527.8,418.66
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,485.65,385.53
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,428.6,341.41
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,377.04,299.18
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,298.72,233.2
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,226.59,162.81
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,107.28,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,26.45,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,27.35,17.38
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,29.04,20.29
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,32.8,24.08
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,36.53,27.64
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,37.57,28.56
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,38.72,29.48
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,82.9,42.37
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,134.07,71.64
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,185.03,110.49
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,237.01,155.08
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,287.74,201.01
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,338.05,246.89
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,385.95,290.28
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,432.69,331.82
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,475.76,370.14
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,516.78,405.85
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,553.87,436.87
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,588.36,464.99
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,618.69,490.23
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,645.95,512.63
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,668.11,529.84
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,686.92,544.19
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,700.11,555.15
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,709.76,563.35
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,713.35,567.23
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,713.38,568.43
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,707.6,565.26
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,698.43,559.5
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,681.4,547.68
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,661.45,533.45
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,633.55,513.1
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,603.35,490.42
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,563.72,458.8
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,527.09,428.34
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,472.52,384.43
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,418.58,338.73
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,342.09,271.99
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,270.46,197.78
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,127.53,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,8.1,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,13.82,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,22.23,13.04
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,30.23,21.45
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,34.3,25.56
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,41.99,32.76
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,44.9,35.38
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,47.79,37.86
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,82.15,45.04
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,130.4,72.23
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,178.18,108.11
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,226.93,149.21
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,275.06,192.17
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,323.12,235.53
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,368.29,276.37
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,415.13,317.73
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,455.63,353.03
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,494.36,386.0
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,529.25,415.15
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,561.91,441.8
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,589.94,465.29
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,615.19,486.25
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,635.26,502.05
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,652.24,515.22
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,664.17,525.43
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,672.85,533.1
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,674.94,535.81
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,673.75,536.04
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,670.32,534.42
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,660.46,528.0
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,643.52,516.17
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,623.78,502.02
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,594.65,480.41
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,563.41,456.65
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,522.67,424.89
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,480.91,391.27
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,428.07,347.96
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,373.37,301.33
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,296.53,235.0
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,225.58,164.04
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,106.92,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,8.1,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,15.47,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,29.93,18.88
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,43.12,32.45
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,57.23,45.77
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,70.88,58.45
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,81.66,68.22
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,92.09,77.43
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,102.0,78.81
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,104.35,83.67
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,148.36,116.67
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,199.97,155.72
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,193.19,152.9
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,177.97,142.48
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,195.94,156.66
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,212.43,169.55
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,182.91,145.45
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,148.85,117.54
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,115.75,90.28
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,82.01,62.43
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,151.85,119.86
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,222.95,177.56
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,122.79,96.29
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,22.31,13.05
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,76.4,58.19
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,131.52,103.66
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,203.81,163.39
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,275.89,222.15
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,214.43,172.6
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,146.46,116.92
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,107.89,85.27
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,69.8,53.56
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,62.33,47.39
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,54.86,41.16
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,47.39,34.87
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,39.94,28.51
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,32.02,21.72
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,24.11,14.84
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,16.68,8.3
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.26,1.5
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.63,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.24,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.55,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,7.87,1.49
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,10.19,3.67
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,12.97,6.27
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,15.76,8.84
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,76.95,61.27
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,133.22,108.7
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,89.65,71.44
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,38.09,27.41
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,50.21,37.81
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,62.35,48.14
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,100.1,80.22
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,137.15,111.37
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,133.52,108.13
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,129.74,104.86
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,155.7,126.58
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,182.13,148.6
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,112.97,90.6
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,42.8,31.06
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,69.86,54.07
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,97.04,76.96
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,99.92,79.41
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,102.83,81.95
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,78.72,61.64
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,54.89,41.47
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,54.89,41.56
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,54.88,41.64
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,63.74,49.34
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,72.61,57.07
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,65.6,51.27
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,58.59,45.42
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,50.19,38.19
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,41.8,30.88
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,33.42,23.49
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,25.05,16.03
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,17.61,9.33
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,10.19,2.35
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,5.09,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,3.37
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,8.16
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.94
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,25.97,18.06
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,31.55,23.11
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,33.88,23.86
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,36.22,25.82
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,56.26,43.05
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,76.31,60.13
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,52.54,39.64
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,28.8,19.18
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,73.1,56.92
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,116.52,93.31
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,146.42,118.11
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,176.76,143.1
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,165.26,133.41
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,153.27,123.39
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,152.71,122.94
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,152.13,122.48
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,145.41,116.95
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,138.61,111.38
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,158.15,127.82
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,178.22,144.68
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,163.16,132.05
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,147.92,119.31
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,188.21,153.7
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,238.15,195.84
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,218.76,179.99
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,199.1,163.92
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,180.84,149.17
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,162.44,134.09
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,140.64,115.62
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,112.13,91.18
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,88.95,71.13
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,65.93,50.94
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,45.42,32.71
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,23.8,12.95
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,11.6,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.85,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.7,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,5.55,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,7.4,1.13
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,9.26,2.85
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,11.12,4.55
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,17.62,9.79
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,24.12,15.46
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,63.26,49.32
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,100.88,81.3
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,122.64,99.43
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,144.53,117.51
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,84.71,66.83
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,21.37,12.75
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,87.54,69.11
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,152.41,123.01
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,169.8,137.1
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,187.66,151.7
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,193.06,156.11
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,198.57,160.69
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,151.44,121.78
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,103.63,81.98
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,148.98,119.96
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,195.66,158.53
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,208.92,169.75
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,229.57,187.14
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,122.41,98.59
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,26.0,16.73
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,60.47,46.39
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,96.4,77.11
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,86.37,68.7
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,76.31,60.24
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,281.54,238.38
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,449.11,375.61
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,393.13,326.89
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,338.51,278.84
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,269.24,216.83
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,204.95,150.89
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,97.74,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,13.34,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,19.51,9.46
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,29.76,20.76
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,33.89,25.08
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,38.0,29.14
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,39.78,30.84
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,41.61,32.49
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,65.52,35.94
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,114.15,60.35
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,162.95,96.02
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,217.32,142.17
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,163.74,117.65
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,84.61,66.66
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,118.41,94.95
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,152.16,122.79
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,137.06,110.02
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,121.49,96.92
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,184.59,149.01
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,250.43,202.56
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,187.87,151.29
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,124.05,98.46
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,135.51,108.03
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,147.13,117.7
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,133.15,106.18
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,119.05,94.57
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,104.37,82.28
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,89.62,69.94
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,109.1,86.53
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,129.32,103.79
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,100.42,79.73
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,71.67,55.6
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,64.66,49.87
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,57.66,44.07
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,255.41,216.0
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,419.46,351.73
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,359.82,300.19
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,304.47,251.57
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,227.11,183.47
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,156.55,115.34
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,74.57,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,13.34,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,21.99,11.14
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,31.93,22.87
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,37.19,28.27
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,42.33,33.26
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,45.55,36.32
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,48.72,39.2
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,68.77,41.93
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,113.66,64.28
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,163.51,100.49
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,210.19,138.84
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,194.17,143.44
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,155.47,125.37
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,164.42,132.41
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,173.45,139.35
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,271.94,216.93
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,388.33,307.81
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,358.1,284.7
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,314.73,250.71
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,265.37,212.08
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,209.52,167.34
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,292.56,234.65
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,382.43,305.28
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,362.64,289.4
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,341.28,272.78
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,387.64,310.62
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,441.85,353.53
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,415.02,332.34
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,387.05,310.65
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,450.49,361.65
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,500.93,400.75
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,471.18,377.68
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,440.52,354.19
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,442.25,355.06
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,436.96,349.34
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,380.41,305.95
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,325.25,261.54
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,249.74,198.01
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,179.88,131.37
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,85.54,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,19.47,8.85
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,32.82,23.83
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,49.19,39.59
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,65.32,54.99
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,80.51,69.23
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,95.52,83.04
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,110.53,91.68
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,134.38,110.51
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,136.84,113.35
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,138.61,116.03
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,150.39,125.93
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,162.41,136.03
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,172.49,144.52
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,182.66,153.08
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,185.52,155.39
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,188.17,157.56
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,281.38,236.89
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,385.47,324.98
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,404.59,341.66
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,423.72,358.47
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,342.16,289.68
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,252.65,212.65
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,269.34,227.39
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,286.66,242.58
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,338.95,288.6
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,385.7,329.8
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,299.93,256.21
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,197.47,167.14
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,263.45,225.69
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,313.18,269.58
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,290.6,250.91
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,267.59,231.68
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,240.69,208.41
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,213.22,184.18
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,180.37,154.82
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,147.48,124.78
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,110.43,90.28
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,73.47,53.6
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,33.91,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,11.44,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,19.33,8.46
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,28.45,20.17
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,33.03,25.05
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,37.51,29.53
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,56.71,47.59
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,91.73,80.09
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,102.97,86.04
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,114.83,96.12
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,134.03,111.9
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,154.58,128.62
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,167.97,139.59
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,181.44,150.57
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,192.45,159.4
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,203.48,168.2
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,270.28,222.23
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,350.1,286.73
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,368.33,301.25
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,385.98,315.29
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,412.57,336.98
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,440.1,359.19
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,453.43,369.42
