Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,465.93,378.95
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,431.13,351.03
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,386.8,315.57
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,381.48,311.62
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,375.3,306.71
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,322.03,264.11
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,259.72,213.65
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,224.02,184.86
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,188.02,155.2
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,163.89,135.73
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,147.49,122.39
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,336.94,285.64
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,476.82,398.7
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,425.21,354.36
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,371.36,307.91
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,296.03,241.31
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,226.18,170.76
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,108.09,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,11.44,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,21.87,9.46
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,33.34,24.13
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,39.9,30.89
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,46.28,37.11
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,45.42,36.46
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,60.09,49.95
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,59.25,41.79
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,111.95,65.33
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,157.0,96.96
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,203.61,135.51
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,188.45,140.82
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,147.11,120.36
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,148.78,121.44
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,150.25,122.28
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,181.35,147.93
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,213.69,174.48
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,238.11,194.15
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,264.53,215.42
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,238.16,193.89
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,207.49,168.7
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,211.38,171.76
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,215.36,174.84
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,199.01,161.49
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,182.28,147.8
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,196.12,159.65
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,210.47,171.9
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,170.02,138.43
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,129.3,104.42
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,100.91,80.72
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,72.62,56.84
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,65.6,51.07
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,58.59,45.24
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,269.92,230.09
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,448.99,378.1
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,392.68,328.87
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,337.66,280.19
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,264.98,215.45
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,197.51,148.38
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,95.38,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,10.48,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,19.04,6.51
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,28.64,19.22
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,34.06,24.75
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,39.34,29.8
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,41.47,31.84
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,43.64,33.78
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,60.75,38.44
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,105.45,57.38
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,159.1,104.66
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,199.3,146.09
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,230.56,173.25
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,260.41,199.45
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,288.73,223.86
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,316.52,247.56
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,343.12,270.31
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,369.75,292.89
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,398.17,316.13
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,427.48,339.95
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,460.13,367.01
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,492.0,393.48
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,556.8,445.97
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,619.47,496.56
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,534.45,428.63
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,433.87,347.01
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,398.56,319.57
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,368.08,295.38
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,254.91,204.47
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,142.37,111.95
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,171.97,136.99
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,210.74,169.17
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,193.09,155.31
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,175.29,141.22
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,339.8,280.08
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,466.97,383.13
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,412.45,337.16
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,359.07,291.11
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,284.36,226.09
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,215.06,158.48
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,103.48,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,9.53,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,17.7,5.16
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,26.88,17.98
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,31.51,22.86
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,36.04,27.3
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,38.75,29.9
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,45.48,36.04
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,56.37,36.32
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,101.45,54.68
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,147.7,85.82
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,195.42,124.33
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,241.77,165.18
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,288.28,207.2
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,332.59,247.49
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,378.97,288.65
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,419.12,323.83
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,457.71,356.66
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,492.89,385.92
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,526.07,412.65
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,554.42,435.15
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,580.12,454.73
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,601.07,469.02
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,619.03,480.23
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,631.9,490.18
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,641.63,497.72
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,644.82,500.14
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,644.81,500.26
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,642.55,500.14
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,634.18,495.63
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,616.5,484.74
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,596.15,471.58
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,569.17,452.68
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,540.12,431.72
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,500.82,401.51
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,460.54,369.6
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,410.86,330.58
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,359.26,288.09
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,285.95,225.98
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,218.07,160.92
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,104.76,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,15.35,2.92
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,31.77,21.71
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,38.87,28.86
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,45.75,35.38
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,47.94,37.51
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,50.22,39.56
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,59.63,40.02
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,103.56,57.78
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,147.39,86.2
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,197.46,125.72
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,242.52,164.76
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,287.99,205.31
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,331.64,244.53
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,375.19,283.27
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,415.52,319.48
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,454.41,353.81
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,491.8,385.53
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,526.01,414.1
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,555.1,439.06
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,581.54,461.54
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,602.85,479.81
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,621.19,495.56
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,633.77,506.37
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,643.15,514.58
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,647.52,518.91
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,648.66,520.8
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,643.99,519.14
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,636.26,515.04
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,622.03,504.7
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,601.57,489.47
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,575.15,470.06
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,546.6,448.44
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,507.15,416.79
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,466.7,383.39
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,417.16,342.23
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,365.78,297.89
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,291.34,233.21
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,222.38,166.33
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,107.18,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,14.05,1.69
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,28.98,19.79
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,34.83,25.94
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,40.52,31.5
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,44.25,35.08
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,47.9,38.43
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,70.24,58.57
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,108.88,88.58
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,130.92,106.0
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,150.38,120.93
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,164.82,132.44
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,179.39,144.01
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,202.4,162.04
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,226.95,181.3
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,239.38,191.3
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,251.71,201.19
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,209.27,167.04
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,162.35,128.94
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,163.81,129.94
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,165.25,130.83
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,191.34,151.7
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,218.25,173.0
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,192.17,152.12
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,165.49,130.75
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,217.37,173.31
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,267.11,213.51
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,262.9,210.56
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,258.49,207.69
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,182.01,146.04
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,101.39,79.54
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,91.4,71.66
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,81.38,63.53
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,281.66,233.84
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,444.18,363.49
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,388.69,317.37
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,334.34,271.73
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,261.31,209.23
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,193.36,145.2
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,94.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.51
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,15.75,8.74
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,22.25,14.92
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,28.76,21.04
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,35.28,27.07
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,41.33,32.6
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,47.39,36.14
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,56.73,44.14
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,66.07,52.05
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,80.82,64.66
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,95.27,76.92
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,96.38,77.55
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,97.44,78.17
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,110.74,89.15
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,124.12,100.11
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,133.05,107.25
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,142.06,114.45
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,140.52,113.1
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,138.94,111.76
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,141.08,113.34
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,143.26,114.97
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,133.1,106.62
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,122.84,98.22
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,120.19,95.96
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,117.54,93.73
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,122.27,97.84
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,127.24,102.16
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,125.45,100.87
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,123.85,99.75
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,111.49,89.58
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,99.08,79.29
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,261.27,218.79
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,402.38,333.44
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,346.21,286.08
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,291.99,239.94
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,221.95,179.38
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,157.09,119.04
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,76.91,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,14.92,0.3
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,31.18,21.13
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,38.3,28.51
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,45.19,35.12
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,47.83,37.61
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,50.52,39.97
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,55.15,44.04
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,98.31,55.41
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,141.66,82.6
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,191.28,121.25
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,159.25,112.59
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,102.36,80.22
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,102.64,80.03
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,102.85,79.76
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,98.92,76.26
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,94.9,72.73
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,112.43,86.83
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,130.09,100.91
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,154.56,120.66
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,179.52,140.74
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,169.4,132.34
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,159.01,123.79
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,242.28,191.43
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,326.36,258.85
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,489.5,392.72
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,637.39,511.82
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,480.21,386.53
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,307.56,245.65
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,461.46,373.67
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,593.28,480.56
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,567.74,460.95
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,540.07,439.75
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,500.62,407.83
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,463.63,376.95
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,411.18,333.96
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,359.69,290.23
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,285.89,226.46
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,217.29,161.82
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,106.07,0.18
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,12.87,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,26.42,16.41
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,31.93,22.12
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,37.3,27.18
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,40.75,30.38
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,44.12,33.37
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,47.2,36.0
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,95.69,51.42
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,140.37,78.83
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,186.54,114.02
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,232.05,152.38
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,278.03,192.53
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,321.83,231.31
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,365.37,269.55
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,336.24,256.22
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,279.41,216.69
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,386.26,298.77
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,515.27,397.96
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,545.24,422.49
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,572.75,444.97
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,595.48,462.63
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,615.89,478.16
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,630.16,489.77
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,641.34,499.04
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,647.37,504.47
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,650.22,507.49
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,649.12,507.9
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,641.93,503.78
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,628.08,493.66
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,611.36,481.23
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,585.15,461.64
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,556.73,439.85
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,519.37,410.78
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,480.76,379.79
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,427.95,338.71
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,375.73,296.21
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,308.08,239.38
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,241.43,177.68
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,116.97,8.71
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,15.76,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,30.66,21.75
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,46.94,38.14
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,61.16,52.1
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,76.15,66.66
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,90.81,80.7
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,104.47,93.42
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,123.33,104.15
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,141.34,119.02
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,159.78,134.58
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,167.37,141.53
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,176.66,149.88
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,226.06,189.7
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,291.37,244.36
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,302.48,255.16
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,310.59,262.85
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,352.35,298.85
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,398.42,338.83
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,400.35,341.27
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,399.41,340.98
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,435.31,372.84
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,472.81,406.09
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,493.78,424.83
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,509.13,438.97
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,541.65,468.87
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,576.54,500.6
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,578.83,503.66
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,578.23,504.35
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,600.13,524.31
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,620.27,542.45
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,594.14,520.55
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,565.73,496.42
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,528.07,463.94
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,489.06,429.33
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,436.01,381.14
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,387.96,335.58
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,317.74,269.97
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,252.0,202.75
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,122.49,20.97
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,11.63,0.0
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,23.8,15.51
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,30.75,22.99
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,35.44,27.78
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,38.6,31.02
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,41.74,34.1
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,43.11,35.33
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,88.09,47.81
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,135.51,78.32
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,184.39,118.34
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,236.8,165.87
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,284.77,211.17
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,330.42,255.43
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,375.29,298.71
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,386.6,316.01
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,382.7,317.45
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,381.97,318.59
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,374.48,313.0
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,390.38,326.39
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,405.78,339.11
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,449.42,375.75
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,500.37,417.93
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,580.62,485.68
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,655.16,548.28
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,614.62,514.52
2016,12,19,14,0,648.0,137.0,3.3,5.0,480.0,568.34,476.41
2016,12,19,14,15,681.5,120.0,3.25,4.5,464.0,576.84,485.82
2016,12,19,14,30,715.0,103.0,3.2,4.0,448.0,582.26,492.42
2016,12,19,14,45,783.0,85.0,3.15,4.0,439.0,603.19,510.76
2016,12,19,15,0,851.0,67.0,3.1,4.0,430.0,621.75,526.84
2016,12,19,15,15,826.0,64.5,2.9,3.5,389.5,596.38,507.04
2016,12,19,15,30,801.0,62.0,2.7,3.0,349.0,568.71,485.14
2016,12,19,15,45,764.0,58.5,2.55,3.0,304.0,530.82,453.59
2016,12,19,16,0,727.0,55.0,2.4,3.0,259.0,491.67,420.09
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.5,439.88,375.16
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,388.54,328.9
